Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-04 20:30:00,3.54,0.462,3.570020168,0.0,0.002,0.002,3.54,0.46,3.5697618968000002,4.02,0.442,4.0442260075,0.0,0.002,0.002,4.02,0.44,4.0440079129
2021-03-04 21:00:00,3.5,0.492,3.5344114079,0.0,0.002,0.002,3.5,0.49,3.5341335572,3.96,0.482,3.9892259901,0.0,0.002,0.002,3.96,0.48,3.9889848333
2021-03-04 21:30:00,3.5,0.522,3.5387121951,0.0,0.002,0.002,3.5,0.52,3.5384177255,3.93,0.502,3.961931852,0.0,0.002,0.002,3.93,0.5,3.9616789370000003
2021-03-04 22:00:00,3.2800000000000002,0.422,3.3070355305,0.0,0.002,0.002,3.2800000000000002,0.42,3.306780912,3.7,0.392,3.7207074596,0.0,0.002,0.002,3.7,0.39,3.7204972786
2021-03-04 22:30:00,3.15,0.312,3.165413717,0.0,0.002,0.002,3.15,0.31,3.1652172121,3.55,0.392,3.5715772426,0.0,0.002,0.002,3.55,0.39,3.571358285
2021-03-04 23:00:00,2.99,-0.34800000000000003,3.0101833831,0.0,0.002,0.002,2.99,-0.35000000000000003,3.0104152537,3.55,1.142,3.7291639814,0.0,0.002,0.002,3.55,1.1400000000000001,3.7285519978
2021-03-04 23:30:00,2.8200000000000003,-0.328,2.8390110954,0.0,0.002,0.002,2.8200000000000003,-0.33,2.8392428568,3.35,1.172,3.5490962230000003,0.0,0.002,0.002,3.35,1.17,3.5484362753000003
2021-03-05 00:00:00,2.8200000000000003,-0.328,2.8390110954,0.0,0.002,0.002,2.8200000000000003,-0.33,2.8392428568,3.35,1.172,3.5490962230000003,0.0,0.002,0.002,3.35,1.17,3.5484362753000003
2021-03-05 00:30:00,2.77,-0.328,2.7893518961,0.0,0.002,0.002,2.77,-0.33,2.7895877832,3.27,1.152,3.4669877415,0.0,0.002,0.002,3.27,1.15,3.466323701
2021-03-05 01:00:00,2.69,-0.368,2.7150550639,0.0,0.002,0.002,2.69,-0.37,2.715326868,3.19,1.1219999999999999,3.381565318,0.0,0.002,0.002,3.19,1.12,3.3809022464
2021-03-05 01:30:00,2.94,-0.268,2.9521896958,0.0,0.002,0.002,2.94,-0.27,2.9523719278,3.46,1.242,3.6761615851,0.0,0.002,0.002,3.46,1.24,3.6754863624
2021-03-05 02:00:00,3.02,0.242,3.0296805112,0.0,0.002,0.002,3.02,0.24,3.0295214143,3.4,0.712,3.4737507107,0.0,0.002,0.002,3.4,0.71,3.4733413308
2021-03-05 02:30:00,3.02,0.47200000000000003,3.0566622319,0.0,0.002,0.002,3.02,0.47000000000000003,3.0563540371,3.32,0.422,3.3467124167,0.0,0.002,0.002,3.32,0.42,3.346460817
2021-03-05 03:00:00,2.9,0.47200000000000003,2.9381599684,0.0,0.002,0.002,2.9,0.47000000000000003,2.9378393421,3.19,0.422,3.2177917894,0.0,0.002,0.002,3.19,0.42,3.2175301086
2021-03-05 03:30:00,2.9,0.342,2.9200965737,0.0,0.002,0.002,2.9,0.34,2.9198630105000003,3.19,0.47200000000000003,3.2247300662,0.0,0.002,0.002,3.19,0.47000000000000003,3.2244379355
2021-03-05 04:00:00,2.9,0.452,2.9350134582000003,0.0,0.002,0.002,2.9,0.45,2.9347061182000003,3.19,0.41200000000000003,3.2164956086,0.0,0.002,0.002,3.19,0.41000000000000003,3.2162400408
2021-03-05 04:30:00,3.04,0.452,3.0734189431,0.0,0.002,0.002,3.04,0.45,3.0731254449,3.33,0.41200000000000003,3.3553902903,0.0,0.002,0.002,3.33,0.41000000000000003,3.3551453024
2021-03-05 05:00:00,3.04,0.342,3.0591770135,0.0,0.002,0.002,3.04,0.34,3.0589540696,3.36,0.532,3.401855964,0.0,0.002,0.002,3.36,0.53,3.4015437672
2021-03-05 05:30:00,2.91,0.182,2.9156858541,0.0,0.002,0.002,2.91,0.18,2.9155616955,3.29,0.762,3.3770910559000002,0.0,0.002,0.002,3.29,0.76,3.3766403421
2021-03-05 06:00:00,3.06,0.552,3.1093896507,0.0,0.002,0.002,3.06,0.55,3.1090352201,3.38,0.502,3.4170753577,0.0,0.002,0.002,3.38,0.5,3.4167821119
2021-03-05 06:30:00,3.37,0.672,3.4363474795,0.0,0.002,0.002,3.37,0.67,3.4359569264,3.73,0.642,3.7848466283,0.0,0.002,0.002,3.73,0.64,3.784507894
2021-03-05 07:00:00,3.54,0.7625000000000001,3.6211885135,0.0,0.0025,0.0025,3.54,0.76,3.6206629227000002,3.93,0.7325,3.9976813592,0.0,0.0025,0.0025,3.93,0.73,3.9972240368
2021-03-05 07:30:00,3.79,0.8025,3.8740297172,0.0,0.0025,0.0025,3.79,0.8,3.8735126178,4.21,0.7825000000000001,4.2821030172,0.0,0.0025,0.0025,4.21,0.78,4.2816468794
2021-03-05 08:00:00,4.041,0.9015000000000001,4.1403361277,0.001,0.0015,0.0018027756000000002,4.04,0.9,4.1390337037,4.481,0.8915000000000001,4.5688218667000005,0.001,0.0015,0.0018027756000000002,4.48,0.89,4.5675485766
2021-03-05 08:30:00,4.2235,0.901,4.3185360077,0.0035,0.001,0.0036400549,4.22,0.9,4.3149044022,4.6535,0.961,4.7516926721,0.0035,0.001,0.0036400549,4.65,0.96,4.7480627629
2021-03-05 09:00:00,4.1755,0.47050000000000003,4.2019246186,0.0055000000000000005,0.0005,0.0055226805,4.17,0.47000000000000003,4.1964032218,4.6754999999999995,1.3405,4.8638709378,0.0055000000000000005,0.0005,0.0055226805,4.67,1.34,4.8584462537
2021-03-05 09:30:00,4.047,0.061,4.0474596971,0.007,0.001,0.007071067800000001,4.04,0.06,4.04044552,4.607,1.561,4.8642748689,0.007,0.001,0.007071067800000001,4.6,1.56,4.8573243664
2021-03-05 10:00:00,4.204,0.5515,4.2400198408,0.004,0.0015,0.0042720019,4.2,0.55,4.2358588267,4.604,1.1615,4.7482521258,0.004,0.0015,0.0042720019,4.6,1.16,4.7440067454
2021-03-05 10:30:00,3.9695,0.2705,3.9787058826,0.0095,0.0005,0.009513148800000001,3.96,0.27,3.9691938728,4.3895,1.4005,4.6075058871,0.0095,0.0005,0.009513148800000001,4.38,1.4,4.5983040352
2021-03-05 11:00:00,4.023,0.767,4.0954630996,0.013000000000000001,-0.003,0.013341664100000001,4.01,0.77,4.0832585027,4.243,0.937,4.345229338,0.013000000000000001,-0.003,0.013341664100000001,4.23,0.9400000000000001,4.3331858949
2021-03-05 11:30:00,4.0395,0.8695,4.1320201476,0.029500000000000002,-0.0005,0.029504237000000003,4.01,0.87,4.1032913618,4.0495,0.8395,4.1356027977,0.029500000000000002,-0.0005,0.029504237000000003,4.02,0.84,4.1068235901
2021-03-05 12:00:00,3.7775,0.7935,3.8599415151,0.0375,-0.006500000000000001,0.0380591645,3.74,0.8,3.8246045547,3.8375,0.7735000000000001,3.9146785947,0.0375,-0.006500000000000001,0.0380591645,3.8,0.78,3.8792267271
2021-03-05 12:30:00,3.7925,0.726,3.8613640401,2.7025,-0.324,2.7218527238,1.09,1.05,1.5134728276,3.7325,0.756,3.8082925636000002,2.7025,-0.324,2.7218527238,1.03,1.08,1.4924141516
2021-03-05 13:00:00,3.8055,0.592,3.8512717705,4.8355,-0.458,4.857141572,-1.03,1.05,1.4708500943,3.6155,0.652,3.6738187557,4.8355,-0.458,4.857141572,-1.22,1.11,1.649393828
2021-03-05 13:30:00,3.4055,0.1505,3.4088239174,0.5655,0.0105,0.5655974717,2.84,0.14,2.8434486104000003,3.4955,1.0005,3.6358658529,0.5655,0.0105,0.5655974717,2.93,0.99,3.0927334188
2021-03-05 14:00:00,3.2125,0.4955,3.2504886556,0.0325,-0.0145,0.0355879193,3.18,0.51,3.220636583,3.1925,0.4555,3.2248312359,0.0325,-0.0145,0.0355879193,3.16,0.47000000000000003,3.1947613369
2021-03-05 14:30:00,3.147,0.428,3.17597119,0.027,-0.002,0.0270739727,3.12,0.43,3.1494920225,3.147,0.428,3.17597119,0.027,-0.002,0.0270739727,3.12,0.43,3.1494920225
2021-03-05 15:00:00,2.9285,-0.3805,2.9531157275,0.0285,-0.0005,0.0285043856,2.9,-0.38,2.9247905908,3.1085,1.0995,3.2972219367,0.0285,-0.0005,0.0285043856,3.08,1.1,3.2705351244
2021-03-05 15:30:00,3.0495,-0.35000000000000003,3.0695195471,0.0095,0.0,0.0095,3.04,-0.35000000000000003,3.0600816983,3.3095,1.13,3.4970974036,0.0095,0.0,0.0095,3.3,1.13,3.4881083699
2021-03-05 16:00:00,3.081,0.28950000000000004,3.0945712546,0.011,-0.0005,0.0110113578,3.07,0.29,3.0836666487,3.171,0.2995,3.1851124391,0.011,-0.0005,0.0110113578,3.16,0.30000000000000004,3.1742085628
2021-03-05 16:30:00,3.0285,0.2295,3.0371833168,0.0085,-0.0005,0.0085146932,3.02,0.23,3.0287456149,3.1985,0.17950000000000002,3.2035328155,0.0085,-0.0005,0.0085146932,3.19,0.18,3.195074334
2021-03-05 17:00:00,3.0575,0.195,3.0637120051,0.1575,-0.005,0.15757934510000002,2.9,0.2,2.9068883707,3.3275,0.17500000000000002,3.3320986255,0.1575,-0.005,0.15757934510000002,3.17,0.18,3.1751062974
2021-03-05 17:30:00,3.4405,0.154,3.4439448674,4.7205,-0.486,4.745452165,-1.28,0.64,1.4310835056,3.6005000000000003,0.234,3.6080959314000003,4.7205,-0.486,4.745452165,-1.12,0.72,1.3314653582
2021-03-05 18:00:00,3.44,0.1535,3.4434230426,4.8100000000000005,-0.48650000000000004,4.8345405418,-1.37,0.64,1.5121177203,3.67,0.2335,3.6774205974000003,4.8100000000000005,-0.48650000000000004,4.8345405418,-1.1400000000000001,0.72,1.3483323033
2021-03-05 18:30:00,3.571,0.1855,3.5758147673,4.811,-0.48450000000000004,4.8353346575,-1.24,0.67,1.4094325099,3.841,0.29550000000000004,3.8523500944,4.811,-0.48450000000000004,4.8353346575,-0.97,0.78,1.2447088013
2021-03-05 19:00:00,3.5695,0.107,3.5711033659,4.8095,-0.463,4.8317346005,-1.24,0.5700000000000001,1.3647344064,3.8395,0.20700000000000002,3.8450759745000003,4.8095,-0.463,4.8317346005,-0.97,0.67,1.1788977903
2021-03-05 19:30:00,3.5715,0.166,3.5753556816,4.8115,-0.494,4.8367931783,-1.24,0.66,1.404706375,3.8415,0.266,3.8506984107,4.8115,-0.494,4.8367931783,-0.97,0.76,1.2322743201
2021-03-05 20:00:00,3.1945,0.1845,3.1998235108,0.48450000000000004,0.0145,0.4847169277,2.71,0.17,2.715326868,3.6445,0.17450000000000002,3.6486751705,0.48450000000000004,0.0145,0.4847169277,3.16,0.16,3.1640480401
2021-03-05 20:30:00,3.06,0.17250000000000001,3.0648582757,0.0,0.0025,0.0025,3.06,0.17,3.0647185841,3.51,0.1625,3.5137595606,0.0,0.0025,0.0025,3.51,0.16,3.5136448312
2021-03-05 21:00:00,2.84,-0.17750000000000002,2.8455414687,0.0,0.0025,0.0025,2.84,-0.18,2.8456985083,3.33,0.4025,3.3542370593,0.0,0.0025,0.0025,3.33,0.4,3.3539379839
2021-03-05 21:30:00,2.69,-0.6575000000000001,2.769188735,0.0,0.0025,0.0025,2.69,-0.66,2.769783385,3.27,0.8125,3.3694296624,0.0,0.0025,0.0025,3.27,0.81,3.3688276893
2021-03-05 22:00:00,2.65,-0.5275000000000001,2.7019911639,0.0,0.0025,0.0025,2.65,-0.53,2.7024803422,3.16,0.6625,3.2287003964,0.0,0.0025,0.0025,3.16,0.66,3.2281883464
2021-03-05 22:30:00,2.59,-0.658,2.6722769318,0.0,0.002,0.002,2.59,-0.66,2.6727700986,3.11,0.732,3.194984194,0.0,0.002,0.002,3.11,0.73,3.194526569
2021-03-05 23:00:00,2.59,-0.028,2.5901513469,0.0,0.002,0.002,2.59,-0.03,2.5901737393,2.96,0.162,2.9644297934,0.0,0.002,0.002,2.96,0.16,2.9643211702
2021-03-05 23:30:00,2.52,0.032,2.5202031664,0.0,0.002,0.002,2.52,0.03,2.5201785651,2.83,0.052000000000000005,2.8304776982,0.0,0.002,0.002,2.83,0.05,2.8304416616
2021-03-06 00:00:00,2.37,-0.198,2.3782565042,0.0,0.002,0.002,2.37,-0.2,2.3784238478,2.7,0.262,2.7126820676000003,0.0,0.002,0.002,2.7,0.26,2.7124896313
2021-03-06 00:30:00,2.25,-0.6980000000000001,2.3557809745,0.0,0.002,0.002,2.25,-0.7000000000000001,2.3563743336,2.7,0.732,2.7974674261,0.0,0.002,0.002,2.7,0.73,2.7969447617
2021-03-06 01:00:00,2.25,-0.6980000000000001,2.3557809745,0.0,0.002,0.002,2.25,-0.7000000000000001,2.3563743336,2.7,0.732,2.7974674261,0.0,0.002,0.002,2.7,0.73,2.7969447617
2021-03-06 01:30:00,2.59,-0.638,2.6674227262,0.0,0.002,0.002,2.59,-0.64,2.6679017973,3.06,0.732,3.1463350108,0.0,0.002,0.002,3.06,0.73,3.1458703088
2021-03-06 02:00:00,2.5700000000000003,0.112,2.5724393093,0.0,0.002,0.002,2.5700000000000003,0.11,2.5723530084,2.86,0.052000000000000005,2.8604726882,0.0,0.002,0.002,2.86,0.05,2.8604370295
2021-03-06 02:30:00,2.38,0.07200000000000001,2.3810888266,0.0,0.002,0.002,2.38,0.07,2.3810291892,2.66,0.022,2.6600909759,0.0,0.002,0.002,2.66,0.02,2.6600751869
2021-03-06 03:00:00,2.2800000000000002,0.07200000000000001,2.2811365588,0.0,0.002,0.002,2.2800000000000002,0.07,2.2810743083,2.56,0.022,2.5600945295,0.0,0.002,0.002,2.56,0.02,2.5600781238
2021-03-06 03:30:00,2.32,0.10200000000000001,2.3222411589,0.0,0.002,0.002,2.32,0.1,2.3221541723,2.59,0.052000000000000005,2.5905219551,0.0,0.002,0.002,2.59,0.05,2.5904825805
2021-03-06 04:00:00,2.32,0.10200000000000001,2.3222411589,0.0,0.002,0.002,2.32,0.1,2.3221541723,2.59,0.022,2.5900934346,0.0,0.002,0.002,2.59,0.02,2.5900772189
2021-03-06 04:30:00,2.32,0.10200000000000001,2.3222411589,0.0,0.002,0.002,2.32,0.1,2.3221541723,2.59,0.042,2.5903405182,0.0,0.002,0.002,2.59,0.04,2.5903088619
2021-03-06 05:00:00,2.32,0.10200000000000001,2.3222411589,0.0,0.002,0.002,2.32,0.1,2.3221541723,2.59,0.042,2.5903405182,0.0,0.002,0.002,2.59,0.04,2.5903088619
2021-03-06 05:30:00,2.39,0.14200000000000002,2.3942146938,0.0,0.002,0.002,2.39,0.14,2.394096907,2.66,0.092,2.6615905019,0.0,0.002,0.002,2.66,0.09,2.6615221209
2021-03-06 06:00:00,2.43,0.162,2.4353940133,0.0,0.002,0.002,2.43,0.16,2.4352617929,2.71,0.092,2.7115611739,0.0,0.002,0.002,2.71,0.09,2.7114940531
2021-03-06 06:30:00,2.89,0.392,2.9164642977,0.0,0.002,0.002,2.89,0.39,2.9161961525,3.21,0.342,3.2281672819000002,0.0,0.002,0.002,3.21,0.34,3.2279560096
2021-03-06 07:00:00,3.08,0.47200000000000003,3.115956354,0.0,0.002,0.002,3.08,0.47000000000000003,3.1156540244,3.41,0.442,3.4385264286,0.0,0.002,0.002,3.41,0.44,3.4382699138
2021-03-06 07:30:00,3.26,0.542,3.3047487045,0.0,0.002,0.002,3.26,0.54,3.3044212806,3.61,0.512,3.6461272605,0.0,0.002,0.002,3.61,0.51,3.6458469524
2021-03-06 08:00:00,3.2615,0.511,3.3012881198,0.0015,0.001,0.0018027756000000002,3.26,0.51,3.2996514967,3.6115,0.491,3.6447240293,0.0015,0.001,0.0018027756000000002,3.61,0.49,3.6431030729
2021-03-06 08:30:00,3.114,0.051000000000000004,3.1144176021,0.004,0.001,0.0041231056,3.11,0.05,3.1104019033,3.534,0.881,3.6421582887,0.004,0.001,0.0041231056,3.5300000000000002,0.88,3.638035184
2021-03-06 09:00:00,3.1905,-0.24,3.1995140647,0.0105,-0.01,0.0145,3.18,-0.23,3.1883067606,3.6905,1.25,3.8964458485,0.0105,-0.01,0.0145,3.68,1.26,3.8897300678
2021-03-06 09:30:00,3.2325,-0.182,3.2376195345,0.022500000000000003,-0.012,0.025500000000000002,3.21,-0.17,3.2144984057,3.6525,1.198,3.8439511248000002,0.022500000000000003,-0.012,0.025500000000000002,3.63,1.21,3.8263559688
2021-03-06 10:00:00,3.299,0.505,3.3374280517,0.019,-0.005,0.0196468827,3.2800000000000002,0.51,3.3194125986,3.539,0.485,3.5720786665,0.019,-0.005,0.0196468827,3.52,0.49,3.5539414739
2021-03-06 10:30:00,3.3365,0.305,3.3504115046000003,0.0165,-0.005,0.0172409396,3.32,0.31,3.3344414825,3.5865,0.615,3.6388469671,0.0165,-0.005,0.0172409396,3.5700000000000003,0.62,3.6234375943
2021-03-06 11:00:00,3.195,-0.28200000000000003,3.2074209265,0.045,-0.022,0.050089919100000005,3.15,-0.26,3.1607119451,3.545,1.218,3.7484061946000002,0.045,-0.022,0.050089919100000005,3.5,1.24,3.7131657652000003
2021-03-06 11:30:00,3.2885,0.064,3.2891227174,0.0485,-0.016,0.051071029000000004,3.24,0.08,3.2409875038,3.5085,0.904,3.6230909800999997,0.0485,-0.016,0.051071029000000004,3.46,0.92,3.5802234566999998
2021-03-06 12:00:00,3.056,-0.332,3.073981132,0.026000000000000002,-0.012,0.0286356421,3.03,-0.32,3.0468508332,3.236,1.008,3.3893598216,0.026000000000000002,-0.012,0.0286356421,3.21,1.02,3.3681597349
2021-03-06 12:30:00,2.8165,-0.2785,2.8302357676,0.036500000000000005,-0.0085,0.0374766594,2.7800000000000002,-0.27,2.7930807364,2.9565,0.7215,3.0432637907,0.036500000000000005,-0.0085,0.0374766594,2.92,0.73,3.0098671067
2021-03-06 13:00:00,2.797,0.191,2.8035138666,0.08700000000000001,-0.029,0.0917060521,2.71,0.22,2.7189152249,2.847,0.151,2.8510015784,0.08700000000000001,-0.029,0.0917060521,2.76,0.18,2.7658633372
2021-03-06 13:30:00,2.734,0.1935,2.7408389683000003,0.084,-0.026500000000000003,0.0880809287,2.65,0.22,2.6591163946,2.774,0.1535,2.7782437348,0.084,-0.026500000000000003,0.0880809287,2.69,0.18,2.6960155786
2021-03-06 14:00:00,2.659,0.097,2.6607686859,0.089,-0.023,0.09192388160000001,2.5700000000000003,0.12,2.5728000311,2.729,0.247,2.7401551051,0.089,-0.023,0.09192388160000001,2.64,0.27,2.6537709018999998
2021-03-06 14:30:00,2.5875,-0.001,2.5875001932,0.0775,-0.021,0.08029476940000001,2.51,0.02,2.51007968,2.6075,0.299,2.6245870628,0.0775,-0.021,0.08029476940000001,2.5300000000000002,0.32,2.5501568579000002
2021-03-06 15:00:00,2.5995,0.178,2.6055871219,0.059500000000000004,-0.022,0.0634369766,2.54,0.2,2.5478618487,2.5895,0.158,2.5943157576,0.059500000000000004,-0.022,0.0634369766,2.5300000000000002,0.18,2.5363950796
2021-03-06 15:30:00,2.575,-0.229,2.5851626641000003,0.035,-0.019,0.0398246155,2.54,-0.21,2.5486663179,2.675,0.521,2.7252643908,0.035,-0.019,0.0398246155,2.64,0.54,2.6946613887
2021-03-06 16:00:00,2.559,0.158,2.5638730468,0.019,-0.002,0.0191049732,2.54,0.16,2.5450343809,2.659,0.11800000000000001,2.6616169897,0.019,-0.002,0.0191049732,2.64,0.12,2.6427258655
2021-03-06 16:30:00,2.5220000000000002,-0.231,2.5325570082,0.012,-0.001,0.0120415946,2.51,-0.23,2.5205158202,2.752,0.429,2.7852369738,0.012,-0.001,0.0120415946,2.74,0.43,2.7735356497
2021-03-06 17:00:00,2.5665,-0.62,2.6403261636,0.006500000000000001,0.0,0.006500000000000001,2.56,-0.62,2.6340083523,2.9865,0.84,3.1023833177,0.006500000000000001,0.0,0.006500000000000001,2.98,0.84,3.0961266124
2021-03-06 17:30:00,2.708,-0.5885,2.7712084458,0.23800000000000002,-0.0085,0.2381517373,2.47,-0.58,2.5371834778,3.218,0.8715,3.3339220522,0.23800000000000002,-0.0085,0.2381517373,2.98,0.88,3.1072174047
2021-03-06 18:00:00,3.0815,-0.6435000000000001,3.147973078,4.3815,-0.3335,4.3941739269,-1.3,-0.31,1.3364505227999999,3.4314999999999998,0.9665,3.5650125526,4.3815,-0.3335,4.3941739269,-0.9500000000000001,1.3,1.6101242188
2021-03-06 18:30:00,3.2375,-0.3105,3.252355531,4.8075,-0.42050000000000004,4.825855002,-1.57,0.11,1.5738487856,3.5475,0.5795,3.5945203435,4.8075,-0.42050000000000004,4.825855002,-1.26,1.0,1.6086018774
2021-03-06 19:00:00,3.317,0.059500000000000004,3.3175336095,4.807,-0.4305,4.8262386234,-1.49,0.49,1.5685024705,3.5869999999999997,0.1595,3.5905444225,4.807,-0.4305,4.8262386234,-1.22,0.59,1.3551752654
2021-03-06 19:30:00,3.249,0.079,3.2499603074,4.809,-0.481,4.8329951376,-1.56,0.56,1.6574679484,3.519,0.169,3.5230557759,4.809,-0.481,4.8329951376,-1.29,0.65,1.4445068363
2021-03-06 20:00:00,3.1915,0.0755,3.1923929113,4.8115,-0.5145000000000001,4.838929892,-1.62,0.59,1.724093965,3.4215,0.1855,3.426524843,4.8115,-0.5145000000000001,4.838929892,-1.3900000000000001,0.7000000000000001,1.5563097378
2021-03-06 20:30:00,2.849,0.1265,2.8518070149,0.499,0.006500000000000001,0.4990423329,2.35,0.12,2.3530618351,3.259,0.1265,3.2614541619,0.499,0.006500000000000001,0.4990423329,2.76,0.12,2.7626074640000002
2021-03-06 21:00:00,2.67,0.122,2.6727858126,0.0,0.002,0.002,2.67,0.12,2.6726952688,3.08,0.122,3.0824152868,0.0,0.002,0.002,3.08,0.12,3.0823367759
2021-03-06 21:30:00,2.5700000000000003,0.10200000000000001,2.572023328,0.0,0.002,0.002,2.5700000000000003,0.1,2.5719447895,2.96,0.062,2.9606492531,0.0,0.002,0.002,2.96,0.06,2.9606080457
2021-03-06 22:00:00,2.39,-0.648,2.4762883515,0.0,0.002,0.002,2.39,-0.65,2.4768124677,2.92,0.732,3.0103528032,0.0,0.002,0.002,2.92,0.73,3.0098671067
2021-03-06 22:30:00,2.32,-0.6880000000000001,2.4198644590000002,0.0,0.002,0.002,2.32,-0.6900000000000001,2.4204338454,2.83,0.772,2.9334082566,0.0,0.002,0.002,2.83,0.77,2.9328825411
2021-03-06 23:00:00,2.24,-0.6880000000000001,2.3432763388,0.0,0.002,0.002,2.24,-0.6900000000000001,2.3438643305,2.73,0.772,2.8370555158,0.0,0.002,0.002,2.73,0.77,2.8365119425
2021-03-06 23:30:00,2.24,-0.008,2.2400142857,0.0,0.002,0.002,2.24,-0.01,2.2400223213,2.52,0.062,2.520762583,0.0,0.002,0.002,2.52,0.06,2.5207141845
2021-03-07 00:00:00,2.09,-0.428,2.1333738538,0.0,0.002,0.002,2.09,-0.43,2.1337759957,2.46,0.41200000000000003,2.4942622156,0.0,0.002,0.002,2.46,0.41000000000000003,2.4939326374
2021-03-07 00:30:00,1.99,-0.708,2.1121941199,0.0,0.002,0.002,1.99,-0.71,2.112865353,2.43,0.722,2.5349919132,0.0,0.002,0.002,2.43,0.72,2.5344230113
2021-03-07 01:00:00,1.99,-0.708,2.1121941199,0.0,0.002,0.002,1.99,-0.71,2.112865353,2.43,0.722,2.5349919132,0.0,0.002,0.002,2.43,0.72,2.5344230113
2021-03-07 01:30:00,1.96,-0.708,2.0839539342,0.0,0.002,0.002,1.96,-0.71,2.0846342605,2.39,0.722,2.4966745883,0.0,0.002,0.002,2.39,0.72,2.4960969532
2021-03-07 02:00:00,1.9300000000000002,-0.708,2.0557636051,0.0,0.002,0.002,1.9300000000000002,-0.71,2.0564532574,2.36,0.722,2.4679716368,0.0,0.002,0.002,2.36,0.72,2.4673872821
2021-03-07 02:30:00,1.88,-0.728,2.0160317458,0.0,0.002,0.002,1.88,-0.73,2.016754819,2.3,0.722,2.4106604904,0.0,0.002,0.002,2.3,0.72,2.4100622399000002
2021-03-07 03:00:00,1.88,-0.728,2.0160317458,0.0,0.002,0.002,1.88,-0.73,2.016754819,2.2800000000000002,0.722,2.3915860846,0.0,0.002,0.002,2.2800000000000002,0.72,2.3909830614
2021-03-07 03:30:00,1.88,-0.6980000000000001,2.0053937269,0.0,0.002,0.002,1.88,-0.7000000000000001,2.0060907258,2.2800000000000002,0.752,2.4008131956,0.0,0.002,0.002,2.2800000000000002,0.75,2.4001874927
2021-03-07 04:00:00,1.83,-0.6980000000000001,1.9585974574,0.0,0.002,0.002,1.83,-0.7000000000000001,1.9593111034000001,2.24,0.712,2.3504348534,0.0,0.002,0.002,2.24,0.71,2.3498297811
2021-03-07 04:30:00,1.8599999999999999,-0.6980000000000001,1.9866564877,0.0,0.002,0.002,1.8599999999999999,-0.7000000000000001,1.9873600580000002,2.27,0.712,2.3790426646,0.0,0.002,0.002,2.27,0.71,2.3784448701
2021-03-07 05:00:00,1.8599999999999999,-0.6980000000000001,1.9866564877,0.0,0.002,0.002,1.8599999999999999,-0.7000000000000001,1.9873600580000002,2.27,0.712,2.3790426646,0.0,0.002,0.002,2.27,0.71,2.3784448701
2021-03-07 05:30:00,1.92,-0.6980000000000001,2.0429400383,0.0,0.002,0.002,1.92,-0.7000000000000001,2.0436242316,2.34,0.712,2.4459239563,0.0,0.002,0.002,2.34,0.71,2.4453425118
2021-03-07 06:00:00,1.99,-0.658,2.0959637401,0.0,0.002,0.002,1.99,-0.66,2.0965924735,2.42,0.782,2.5432113557,0.0,0.002,0.002,2.42,0.78,2.5425970975
2021-03-07 06:30:00,2.4,-0.468,2.4452042859,0.0,0.002,0.002,2.4,-0.47000000000000003,2.4455878639,2.87,0.992,3.0366040242,0.0,0.002,0.002,2.87,0.99,3.0359512513
2021-03-07 07:00:00,2.69,-0.42750000000000005,2.7237577444000003,0.0,0.0025,0.0025,2.69,-0.43,2.724151244,3.18,1.0225,3.3403452292,0.0,0.0025,0.0025,3.18,1.02,3.339580812
2021-03-07 07:30:00,2.81,-0.3985,2.8381159684,0.0,0.0015,0.0015,2.81,-0.4,2.838326972,3.31,1.0215,3.4640384308,0.0,0.0015,0.0015,3.31,1.02,3.4635963968
2021-03-07 08:00:00,2.9605,0.361,2.9824287502,0.0005,0.001,0.0011180340000000002,2.96,0.36,2.9818115299,3.3105,0.321,3.3260263454,0.0005,0.001,0.0011180340000000002,3.31,0.32,3.3254323027
2021-03-07 08:30:00,2.982,0.311,2.9981736107,0.002,0.001,0.0022360680000000003,2.98,0.31,2.9960807733,3.312,0.291,3.3247593898,0.002,0.001,0.0022360680000000003,3.31,0.29,3.3226796415
2021-03-07 09:00:00,3.023,-0.029,3.023139097,0.003,0.001,0.0031622777,3.02,-0.03,3.0201490029,3.443,0.511,3.4807140072,0.003,0.001,0.0031622777,3.44,0.51,3.477599747
2021-03-07 09:30:00,3.203,-0.399,3.2277561866,0.003,0.001,0.0031622777,3.2,-0.4,3.2249030993,3.803,1.101,3.9591678419000003,0.003,0.001,0.0031622777,3.8,1.1,3.956008089
2021-03-07 10:00:00,3.384,0.26,3.3939734825,0.004,0.0,0.004,3.38,0.26,3.3899852507,3.8040000000000003,0.41000000000000003,3.8260313642,0.004,0.0,0.004,3.8,0.41000000000000003,3.8220544214
2021-03-07 10:30:00,3.438,0.3285,3.4536583864,0.008,-0.0015,0.0081394103,3.43,0.33,3.4458380693,3.808,0.3085,3.8204759193,0.008,-0.0015,0.0081394103,3.8,0.31,3.8126237685
2021-03-07 11:00:00,3.508,-0.361,3.5265259109000002,0.008,-0.001,0.0080622577,3.5,-0.36,3.5184655747,4.108,1.119,4.257678358,0.008,-0.001,0.0080622577,4.1,1.12,4.2502235235
2021-03-07 11:30:00,3.607,0.030500000000000003,3.6071289482999997,0.007,0.0005,0.0070178344,3.6,0.03,3.6001249978,4.107,0.7605000000000001,4.1768180772,0.007,0.0005,0.0070178344,4.1,0.76,4.1698441218
2021-03-07 12:00:00,3.4985,0.301,3.5114246753,0.0085,0.001,0.0085586214,3.49,0.30000000000000004,3.5028702517,3.8985000000000003,0.291,3.9093456294,0.0085,0.001,0.0085586214,3.89,0.29,3.9007947908
2021-03-07 12:30:00,3.4065,0.301,3.4197723974,0.006500000000000001,0.001,0.0065764732,3.4,0.30000000000000004,3.4132096332,3.8064999999999998,0.291,3.8176070057000002,0.006500000000000001,0.001,0.0065764732,3.8,0.29,3.8110497242
2021-03-07 13:00:00,3.426,0.341,3.4429285499,0.006,0.001,0.0060827625,3.42,0.34,3.4368590312,3.806,0.331,3.8203660819,0.006,0.001,0.0060827625,3.8,0.33,3.8143020331
2021-03-07 13:30:00,3.319,0.301,3.3326208905,0.009000000000000001,0.001,0.0090553851,3.31,0.30000000000000004,3.3235673605000002,3.689,0.291,3.7004597012,0.009000000000000001,0.001,0.0090553851,3.68,0.29,3.6914089451
2021-03-07 14:00:00,3.216,0.081,3.2170198942,0.006,0.001,0.0060827625,3.21,0.08,3.21099673,3.636,0.41100000000000003,3.6591552304,0.006,0.001,0.0060827625,3.63,0.41000000000000003,3.6530808915
2021-03-07 14:30:00,3.2155,0.24050000000000002,3.2244814312,0.0055000000000000005,0.0005,0.0055226805,3.21,0.24,3.2189594592,3.6155,0.21050000000000002,3.6216226336,0.0055000000000000005,0.0005,0.0055226805,3.61,0.21,3.6161028746
2021-03-07 15:00:00,3.1255,0.20950000000000002,3.1325134477,0.0055000000000000005,-0.0005,0.0055226805,3.12,0.21,3.1270593215,3.5055,0.1895,3.5106182504,0.0055000000000000005,-0.0005,0.0055226805,3.5,0.19,3.505153349
2021-03-07 15:30:00,3.1435,0.231,3.1519760865,0.0035,0.001,0.0036400549,3.14,0.23,3.1484122983,3.5635,0.211,3.5697413422,0.0035,0.001,0.0036400549,3.56,0.21,3.5661884415
2021-03-07 16:00:00,3.1775,0.232,3.1859582938,0.0375,0.002,0.0375532955,3.14,0.23,3.1484122983,3.5975,0.212,3.6037411464,0.0375,0.002,0.0375532955,3.56,0.21,3.5661884415
2021-03-07 16:30:00,3.292,0.152,3.2955072447,4.692,-0.508,4.7194203034,-1.4,0.66,1.5477725931,3.482,0.232,3.4897203326,4.692,-0.508,4.7194203034,-1.21,0.74,1.4183441049
2021-03-07 17:00:00,3.07,0.1875,3.0757204441,0.71,0.007500000000000001,0.7100396116000001,2.36,0.18,2.3668544526,3.47,0.1875,3.4750620498,0.71,0.007500000000000001,0.7100396116000001,2.76,0.18,2.7658633372
2021-03-07 17:30:00,3.4905,-0.28200000000000003,3.5018729631000003,4.7505,-0.522,4.7790934548,-1.26,0.24,1.2826534996,3.8205,0.738,3.8911263472,4.7505,-0.522,4.7790934548,-0.93,1.26,1.5660459762999999
2021-03-07 18:00:00,3.453,0.171,3.4572315514,4.813,-0.529,4.8419840975,-1.3599999999999999,0.7000000000000001,1.5295751044,3.753,0.291,3.7642648685,4.813,-0.529,4.8419840975,-1.06,0.8200000000000001,1.3401492454000001
2021-03-07 18:30:00,3.387,0.08650000000000001,3.3881043741,4.807,-0.3835,4.8222734524,-1.42,0.47000000000000003,1.495760676,3.6870000000000003,0.2565,3.6959114235,4.807,-0.3835,4.8222734524,-1.12,0.64,1.2899612397
2021-03-07 19:00:00,3.4065,0.07250000000000001,3.4072714157,4.8065,-0.3975,4.8229087178,-1.4,0.47000000000000003,1.476787053,3.6865,0.1925,3.6915225179,4.8065,-0.3975,4.8229087178,-1.12,0.59,1.2658988901
2021-03-07 19:30:00,3.319,0.10650000000000001,3.3207082452,4.809,-0.4435,4.8294071324,-1.49,0.55,1.5882694984999999,3.599,0.1965,3.6043603107999997,4.809,-0.4435,4.8294071324,-1.21,0.64,1.3688316186
2021-03-07 20:00:00,3.0025,0.165,3.0070303041,0.47250000000000003,0.015,0.4727380353,2.5300000000000002,0.15,2.5344427395,3.4525,0.155,3.4559776113,0.47250000000000003,0.015,0.4727380353,2.98,0.14,2.983286778
2021-03-07 20:30:00,2.81,0.152,2.8141080292,0.0,0.002,0.002,2.81,0.15,2.8140007107000002,3.26,0.14200000000000002,3.2630911725000002,0.0,0.002,0.002,3.26,0.14,3.2630047502
2021-03-07 21:00:00,2.74,0.092,2.7415440905,0.0,0.002,0.002,2.74,0.09,2.7414777037,3.16,0.14200000000000002,3.1631888973,0.0,0.002,0.002,3.16,0.14,3.1630997455
2021-03-07 21:30:00,2.59,-0.428,2.6251255208,0.0,0.002,0.002,2.59,-0.43,2.625452342,3.11,0.592,3.1658433316,0.0,0.002,0.002,3.11,0.59,3.1654699493
2021-03-07 22:00:00,2.59,0.132,2.5933615251,0.0,0.002,0.002,2.59,0.13,2.593260496,2.9699999999999998,0.092,2.9714245742000003,0.0,0.002,0.002,2.9699999999999998,0.09,2.9713633235
2021-03-07 22:30:00,2.55,0.132,2.5534141850000003,0.0,0.002,0.002,2.55,0.13,2.5533115752,2.9,0.092,2.9014589433999998,0.0,0.002,0.002,2.9,0.09,2.9013962156
2021-03-07 23:00:00,2.44,0.132,2.4435678832,0.0,0.002,0.002,2.44,0.13,2.4434606606,2.76,0.092,2.7615329076,0.0,0.002,0.002,2.76,0.09,2.7614670014
2021-03-07 23:30:00,2.37,0.162,2.3755302566,0.0,0.002,0.002,2.37,0.16,2.375394704,2.67,0.112,2.6723480312,0.0,0.002,0.002,2.67,0.11,2.6722649569
2021-03-08 00:00:00,2.16,-0.5680000000000001,2.2334332316,0.0,0.002,0.002,2.16,-0.5700000000000001,2.2339427029,2.59,0.722,2.6887513831,0.0,0.002,0.002,2.59,0.72,2.6882150212
2021-03-08 00:30:00,2.09,-0.648,2.1881508175,0.0,0.002,0.002,2.09,-0.65,2.188743932,2.5300000000000002,0.792,2.6510684638,0.0,0.002,0.002,2.5300000000000002,0.79,2.6504716561
2021-03-08 01:00:00,2.09,-0.608,2.1766405307,0.0,0.002,0.002,2.09,-0.61,2.1772000367,2.55,0.8220000000000001,2.6792133174,0.0,0.002,0.002,2.55,0.8200000000000001,2.6786003808
2021-03-08 01:30:00,2.13,-0.608,2.2150765224,0.0,0.002,0.002,2.13,-0.61,2.2156263223,2.58,0.8220000000000001,2.7077821183,0.0,0.002,0.002,2.58,0.8200000000000001,2.70717565
2021-03-08 02:00:00,2.56,-0.098,2.5618750945,0.0,0.002,0.002,2.56,-0.1,2.5619523805,2.93,0.422,2.9602337746,0.0,0.002,0.002,2.93,0.42,2.9599493239
2021-03-08 02:30:00,2.92,0.222,2.9284268815,0.0,0.002,0.002,2.92,0.22,2.9282759433,3.23,0.162,3.2340599871,0.0,0.002,0.002,3.23,0.16,3.2339604203
2021-03-08 03:00:00,2.62,-0.308,2.6380416979,0.0,0.002,0.002,2.62,-0.31,2.6382759522,3.04,0.602,3.0990327523,0.0,0.002,0.002,3.04,0.6000000000000001,3.0986448651
2021-03-08 03:30:00,2.47,0.162,2.4753068497,0.0,0.002,0.002,2.47,0.16,2.4751767614,2.75,0.10200000000000001,2.7518909862000003,0.0,0.002,0.002,2.75,0.1,2.7518175812
2021-03-08 04:00:00,2.34,0.122,2.3431781836,0.0,0.002,0.002,2.34,0.12,2.3430749028,2.61,0.07200000000000001,2.6109929146,0.0,0.002,0.002,2.61,0.07,2.6109385286
2021-03-08 04:30:00,2.38,-0.048,2.3804839844,0.0,0.002,0.002,2.38,-0.05,2.3805251521,2.71,0.342,2.7314948288,0.0,0.002,0.002,2.71,0.34,2.7312451373
2021-03-08 05:00:00,2.32,-0.048,2.3204964986,0.0,0.002,0.002,2.32,-0.05,2.3205387306,2.62,0.17200000000000001,2.6256397315999997,0.0,0.002,0.002,2.62,0.17,2.6255094744000003
2021-03-08 05:30:00,2.47,0.192,2.4774511095,0.0,0.002,0.002,2.47,0.19,2.477296914,2.75,0.132,2.7531661773,0.0,0.002,0.002,2.75,0.13,2.7530710125
2021-03-08 06:00:00,2.62,0.28200000000000003,2.6351326342,0.0,0.002,0.002,2.62,0.28,2.6349193536,2.92,0.222,2.9284268815,0.0,0.002,0.002,2.92,0.22,2.9282759433
2021-03-08 06:30:00,3.15,0.5720000000000001,3.2015127674,0.0,0.002,0.002,3.15,0.5700000000000001,3.2011560412,3.5,0.542,3.5417176624,0.0,0.002,0.002,3.5,0.54,3.5414121477
2021-03-08 07:00:00,3.4,0.632,3.4582400148,0.0,0.002,0.002,3.4,0.63,3.45787507,3.7800000000000002,0.592,3.8260768419,0.0,0.002,0.002,3.7800000000000002,0.59,3.8257678968
2021-03-08 07:30:00,3.6310000000000002,0.10200000000000001,3.6324323807,0.001,0.002,0.0022360680000000003,3.63,0.1,3.6313771492,4.221,1.412,4.4509083343,0.001,0.002,0.0022360680000000003,4.22,1.4100000000000001,4.4493257916
2021-03-08 08:00:00,3.9835000000000003,0.7805000000000001,4.0592428481,0.0035,0.0005,0.0035355339000000003,3.98,0.78,4.0557120213,4.4135,1.0205,4.529945088,0.0035,0.0005,0.0035355339000000003,4.41,1.02,4.5264224284
2021-03-08 08:30:00,4.117,0.7305,4.1813059264,0.007,0.0005,0.0070178344,4.11,0.73,4.1743262929,4.527,1.0605,4.6495579629,0.007,0.0005,0.0070178344,4.52,1.06,4.6426285658
2021-03-08 09:00:00,4.1515,0.8310000000000001,4.2338532391,0.0115,0.001,0.011543396400000001,4.14,0.8300000000000001,4.222380845,4.4815000000000005,1.001,4.5919324091,0.0115,0.001,0.011543396400000001,4.47,1.0,4.58049124
2021-03-08 09:30:00,4.3135,0.991,4.4258742922,0.0135,0.001,0.013536986400000001,4.3,0.99,4.4124936261,4.5635,0.971,4.6656589299,0.0135,0.001,0.013536986400000001,4.55,0.97,4.652246769
2021-03-08 10:00:00,4.316,0.9905,4.4281989849,0.016,0.0005,0.016007810600000002,4.3,0.99,4.4124936261,4.536,0.9705,4.6386599627,0.016,0.0005,0.016007810600000002,4.52,0.97,4.6229103387
2021-03-08 10:30:00,4.1685,0.86,4.2562885534,0.018500000000000003,0.0,0.018500000000000003,4.15,0.86,4.2381717757,4.3185,0.84,4.3994365832,0.018500000000000003,0.0,0.018500000000000003,4.3,0.84,4.3812783523
2021-03-08 11:00:00,4.118,0.8195,4.19875032,0.028,-0.0005,0.028004463900000002,4.09,0.8200000000000001,4.1713906554,4.248,0.9395,4.3506510145,0.028,-0.0005,0.028004463900000002,4.22,0.9400000000000001,4.3234245686
2021-03-08 11:30:00,4.0895,0.9595,4.2005535945,0.029500000000000002,-0.0005,0.029504237000000003,4.06,0.96,4.1719539787,4.1795,0.9395,4.2837927704,0.029500000000000002,-0.0005,0.029504237000000003,4.15,0.9400000000000001,4.2551263201000005
2021-03-08 12:00:00,3.9915000000000003,0.8595,4.0829906319,0.0315,-0.0005,0.031503968,3.96,0.86,4.0523079843,4.0315,0.8395,4.1179791767,0.0315,-0.0005,0.031503968,4.0,0.84,4.0872484632
2021-03-08 12:30:00,4.0445,0.8995000000000001,4.1433175717,0.0345,-0.0005,0.034503623000000004,4.01,0.9,4.1097566838,4.0745,0.8795000000000001,4.1683414567,0.0345,-0.0005,0.034503623000000004,4.04,0.88,4.1347309465
2021-03-08 13:00:00,4.0645,0.8395,4.1502916163,0.0345,-0.0005,0.034503623000000004,4.03,0.84,4.1166126852,4.1045,0.9095000000000001,4.2040588126,0.0345,-0.0005,0.034503623000000004,4.07,0.91,4.1704915777
2021-03-08 13:30:00,4.025,0.919,4.1285815966,0.035,-0.001,0.035014282800000004,3.99,0.92,4.0946916856,4.055,0.909,4.1556354508,0.035,-0.001,0.035014282800000004,4.02,0.91,4.1217108098
2021-03-08 14:00:00,3.8935,0.859,3.9871322087000003,0.0335,-0.001,0.033514922,3.86,0.86,3.954642841,3.9135,0.8290000000000001,4.0003403918,0.0335,-0.001,0.033514922,3.88,0.8300000000000001,3.9677827561
2021-03-08 14:30:00,3.911,0.8290000000000001,3.997894696,0.031,-0.001,0.031016124800000003,3.88,0.8300000000000001,3.9677827561,3.951,0.799,4.0309802778,0.031,-0.001,0.031016124800000003,3.92,0.8,4.00079992
2021-03-08 15:00:00,3.9415,0.8290000000000001,4.0277367404,0.021500000000000002,-0.001,0.0215232433,3.92,0.8300000000000001,4.0069065375,4.0615,0.899,4.1598056745,0.021500000000000002,-0.001,0.0215232433,4.04,0.9,4.1390337037
2021-03-08 15:30:00,4.0125,0.449,4.0375434673,0.022500000000000003,-0.001,0.0225222113,3.99,0.45,4.015295755,4.2525,1.319,4.4523608625,0.022500000000000003,-0.001,0.0225222113,4.23,1.32,4.4311736594
2021-03-08 16:00:00,3.8775,0.34850000000000003,3.8931296536,0.0175,-0.0015,0.0175641681,3.86,0.35000000000000003,3.8758353938,4.1775,1.2985,4.3746552436,0.0175,-0.0015,0.0175641681,4.16,1.3,4.3583941997
2021-03-08 16:30:00,3.722,0.3185,3.7356025284000003,0.012,-0.0015,0.0120933866,3.71,0.32,3.7237749663,4.052,0.9585,4.1638235133,0.012,-0.0015,0.0120933866,4.04,0.96,4.152493227
2021-03-08 17:00:00,3.566,0.405,3.5889247693,0.146,-0.005,0.1460855913,3.42,0.41000000000000003,3.444488351,3.936,0.705,3.9986398938,0.146,-0.005,0.1460855913,3.79,0.71,3.8559304973
2021-03-08 17:30:00,3.99,0.4445,4.0146830821,4.78,-0.5455,4.8110259041,-0.79,0.99,1.2665701718,4.23,0.7945,4.303966804,4.78,-0.5455,4.8110259041,-0.55,1.34,1.448481964
2021-03-08 18:00:00,3.951,0.2805,3.9609444896,4.811,-0.4295,4.8301336679,-0.86,0.71,1.1152129841,4.261,0.8405,4.3431050241,4.811,-0.4295,4.8301336679,-0.55,1.27,1.3839797686
2021-03-08 18:30:00,3.9915000000000003,-0.0955,3.9926422955,4.8115,-0.47550000000000003,4.8349387276,-0.8200000000000001,0.38,0.9037698822,4.4015,1.1345,4.5453594467,4.8115,-0.47550000000000003,4.8349387276,-0.41000000000000003,1.6099999999999999,1.6613849644
2021-03-08 19:00:00,4.3685,0.2205,4.3740613279,4.8085,-0.3895,4.8242494235,-0.44,0.61,0.7521303079,4.7585,0.8405,4.8321591965,4.8085,-0.3895,4.8242494235,-0.05,1.23,1.2310158407
2021-03-08 19:30:00,4.099,0.446,4.1231925737,4.809,-0.41400000000000003,4.8267874409000004,-0.71,0.86,1.1152129841,4.419,0.546,4.4526033958,4.809,-0.41400000000000003,4.8267874409000004,-0.39,0.96,1.0361949624
2021-03-08 20:00:00,3.6725,0.018500000000000003,3.672546596,0.5125000000000001,0.0085,0.5125704830000001,3.16,0.01,3.1600158227,4.2825,0.9185000000000001,4.3798913799,0.5125000000000001,0.0085,0.5125704830000001,3.77,0.91,3.8782728114
2021-03-08 20:30:00,3.61,0.182,3.6145849001,0.0,0.002,0.002,3.61,0.18,3.6144847489,4.19,0.872,4.2797761624,0.0,0.002,0.002,4.19,0.87,4.2793691124
2021-03-08 21:00:00,3.42,-0.23800000000000002,3.4282712845,0.0,0.002,0.002,3.42,-0.24,3.4284107105,4.09,1.272,4.2832328912,0.0,0.002,0.002,4.09,1.27,4.2826393731
2021-03-08 21:30:00,3.55,0.262,3.5596550395,0.0,0.002,0.002,3.55,0.26,3.5595083929999998,4.09,0.862,4.1798497581,0.0,0.002,0.002,4.09,0.86,4.1794377612
2021-03-08 22:00:00,3.34,0.512,3.3790152412,0.0,0.002,0.002,3.34,0.51,3.3787127726,3.75,0.482,3.78084964,0.0,0.002,0.002,3.75,0.48,3.7805951911999998
2021-03-08 22:30:00,3.25,0.442,3.2799182917,0.0,0.002,0.002,3.25,0.44,3.2796493715,3.63,0.402,3.6521916708,0.0,0.002,0.002,3.63,0.4,3.6519720700000002
2021-03-08 23:00:00,3.15,0.07200000000000001,3.1508227497,0.0,0.002,0.002,3.15,0.07,3.1507776818,3.63,0.872,3.7332672018,0.0,0.002,0.002,3.63,0.87,3.7328005572
2021-03-08 23:30:00,3.07,0.482,3.1076074398,0.0,0.002,0.002,3.07,0.48,3.1072978615,3.4,0.432,3.4273348246,0.0,0.002,0.002,3.4,0.43,3.4270833080000003
2021-03-09 00:00:00,2.71,-0.128,2.7130211942,0.0,0.002,0.002,2.71,-0.13,2.7131162894000003,3.14,0.8320000000000001,3.2483571232,0.0,0.002,0.002,3.14,0.8300000000000001,3.2478454397
2021-03-09 00:30:00,2.76,-0.008,2.7600115942,0.0,0.002,0.002,2.76,-0.01,2.7600181159,3.18,0.792,3.2771426579,0.0,0.002,0.002,3.18,0.79,3.2766598847
2021-03-09 01:00:00,2.96,0.47200000000000003,2.9973962034,0.0,0.002,0.002,2.96,0.47000000000000003,2.9970819141,3.27,0.432,3.2984123454,0.0,0.002,0.002,3.27,0.43,3.2981509971
2021-03-09 01:30:00,2.86,0.312,2.8769678483,0.0,0.002,0.002,2.86,0.31,2.8767516403,3.22,0.662,3.2873460420000002,0.0,0.002,0.002,3.22,0.66,3.2869438693
2021-03-09 02:00:00,2.86,0.14200000000000002,2.8635230050000002,0.0,0.002,0.002,2.86,0.14,2.8634245232,3.22,0.782,3.3135968373,0.0,0.002,0.002,3.22,0.78,3.3131254127
2021-03-09 02:30:00,2.65,-0.298,2.6667028331,0.0,0.002,0.002,2.65,-0.30000000000000004,2.6669270706,3.12,1.102,3.3088977017,0.0,0.002,0.002,3.12,1.1,3.3082321563
2021-03-09 03:00:00,2.5300000000000002,-0.338,2.5524780117,0.0,0.002,0.002,2.5300000000000002,-0.34,2.5527436221,3.01,1.162,3.2265064699,0.0,0.002,0.002,3.01,1.16,3.2257867257
2021-03-09 03:30:00,2.66,-0.268,2.6734666633,0.0,0.002,0.002,2.66,-0.27,2.6736678926,3.13,1.162,3.3387338918,0.0,0.002,0.002,3.13,1.16,3.3380383461
2021-03-09 04:00:00,2.8,0.302,2.8162393364,0.0,0.002,0.002,2.8,0.30000000000000004,2.8160255681,3.13,0.632,3.1931683325,0.0,0.002,0.002,3.13,0.63,3.1927730893
2021-03-09 04:30:00,2.75,-0.268,2.7630280491,0.0,0.002,0.002,2.75,-0.27,2.7632227561000002,3.23,1.202,3.4464045032,0.0,0.002,0.002,3.23,1.2,3.4457074745
2021-03-09 05:00:00,2.75,-0.268,2.7630280491,0.0,0.002,0.002,2.75,-0.27,2.7632227561000002,3.23,1.202,3.4464045032,0.0,0.002,0.002,3.23,1.2,3.4457074745
2021-03-09 05:30:00,2.8200000000000003,-0.228,2.8292020076,0.0,0.002,0.002,2.8200000000000003,-0.23,2.8293638861,3.31,1.252,3.5388704413000003,0.0,0.002,0.002,3.31,1.25,3.5381633654
2021-03-09 06:00:00,2.84,-0.20800000000000002,2.8476067144,0.0,0.002,0.002,2.84,-0.21,2.8477535006,3.35,1.292,3.5905102701000002,0.0,0.002,0.002,3.35,1.29,3.5897910803
2021-03-09 06:30:00,3.05,-0.108,3.0519115321,0.0,0.002,0.002,3.05,-0.11,3.0519829619,3.59,1.392,3.8504238728,0.0,0.002,0.002,3.59,1.3900000000000001,3.8497012871000003
2021-03-09 07:00:00,3.43,0.5425,3.4726367864,0.0,0.0025,0.0025,3.43,0.54,3.472247111,3.88,0.9625,3.9976000613,0.0,0.0025,0.0025,3.88,0.96,3.9969988742
2021-03-09 07:30:00,3.75,0.652,3.8062585304,0.0,0.002,0.002,3.75,0.65,3.8059164468,4.2,0.962,4.3087636278,0.0,0.002,0.002,4.2,0.96,4.308317537
2021-03-09 08:00:00,3.9005,0.901,4.0032113671,0.0005,0.001,0.0011180340000000002,3.9,0.9,4.0024992192,4.3305,0.891,4.4212115138,0.0005,0.001,0.0011180340000000002,4.33,0.89,4.4205203314
2021-03-09 08:30:00,4.0665,0.9,4.1649036302999995,0.006500000000000001,0.0,0.006500000000000001,4.06,0.9,4.1585574422,4.4065,0.89,4.4954802024,0.006500000000000001,0.0,0.006500000000000001,4.4,0.89,4.489109043
2021-03-09 09:00:00,4.092,0.9510000000000001,4.2010552246,0.012,0.001,0.0120415946,4.08,0.9500000000000001,4.1891407233,4.362,0.921,4.4581705889,0.012,0.001,0.0120415946,4.35,0.92,4.4462231163
2021-03-09 09:30:00,4.06,0.919,4.1627107754,0.02,-0.001,0.0200249844,4.04,0.92,4.143428532,4.27,0.899,4.3636110047,0.02,-0.001,0.0200249844,4.25,0.9,4.344249072
2021-03-09 10:00:00,4.154,0.979,4.267804705,0.024,-0.001,0.0240208243,4.13,0.98,4.244679022,4.324,0.9490000000000001,4.4269150658,0.024,-0.001,0.0240208243,4.3,0.9500000000000001,4.4036916332
2021-03-09 10:30:00,4.072,0.499,4.1024608469,0.022,-0.001,0.0220227155,4.05,0.5,4.0807474805,4.362,1.349,4.5658345349000005,0.022,-0.001,0.0220227155,4.34,1.35,4.5451182603
2021-03-09 11:00:00,4.1285,0.7185,4.1905553928,0.018500000000000003,-0.0015,0.0185607112,4.11,0.72,4.1725891243,4.3885,1.2285,4.5572079720000005,0.018500000000000003,-0.0015,0.0185607112,4.37,1.23,4.5398017578
2021-03-09 11:30:00,4.0605,0.9485,4.1698096479,0.0205,-0.0015,0.0205548048,4.04,0.9500000000000001,4.1501927666,4.2005,0.9285,4.3018963842,0.0205,-0.0015,0.0205548048,4.18,0.93,4.2822073747000005
2021-03-09 12:00:00,4.253,0.989,4.3664779857,0.023,-0.001,0.0230217289,4.23,0.99,4.344306619,4.4030000000000005,0.9590000000000001,4.5062279126,0.023,-0.001,0.0230217289,4.38,0.96,4.483971454
2021-03-09 12:30:00,4.085,0.3785,4.1024976843,0.015,-0.0015,0.015074813400000001,4.07,0.38,4.0877010654,4.445,1.3685,4.650894242,0.015,-0.0015,0.015074813400000001,4.43,1.37,4.6370033427
2021-03-09 13:00:00,4.1985,0.9285,4.2999435461,0.0085,-0.0015,0.008631338300000001,4.19,0.93,4.291969245,4.5385,0.8985000000000001,4.6265845394,0.0085,-0.0015,0.008631338300000001,4.53,0.9,4.6185387299
2021-03-09 13:30:00,4.196,0.9295,4.2977187263,0.006,-0.0005,0.0060207973,4.19,0.93,4.291969245,4.536,0.9295,4.6302555275,0.006,-0.0005,0.0060207973,4.53,0.93,4.624478349
2021-03-09 14:00:00,3.976,0.8995000000000001,4.0764784128,0.006,-0.0005,0.0060207973,3.9699999999999998,0.9,4.070737034,4.336,0.8795000000000001,4.4242983907,0.006,-0.0005,0.0060207973,4.33,0.88,4.418517851
2021-03-09 14:30:00,4.0925,0.931,4.1970605488,0.0025,0.001,0.0026925824,4.09,0.93,4.1944010299,4.4425,0.901,4.5329468616,0.0025,0.001,0.0026925824,4.44,0.9,4.5302980034
2021-03-09 15:00:00,4.093,0.982,4.2091534778,0.003,0.002,0.0036055513000000003,4.09,0.98,4.2057698463,4.443,0.962,4.5459534753,0.003,0.002,0.0036055513000000003,4.44,0.96,4.5425983754
2021-03-09 15:30:00,4.0365,0.9095000000000001,4.1376953126,0.006500000000000001,-0.0005,0.0065192024,4.03,0.91,4.1314646313,4.3865,0.8795000000000001,4.4738017949,0.006500000000000001,-0.0005,0.0065192024,4.38,0.88,4.4675272803
2021-03-09 16:00:00,3.855,0.74,3.925382147,0.005,0.0,0.005,3.85,0.74,3.9204719104,4.225,0.8200000000000001,4.3038384031,0.005,0.0,0.005,4.22,0.8200000000000001,4.2989300995
2021-03-09 16:30:00,3.8135,0.6915,3.8756876164,0.0035,0.0015,0.0038078866,3.81,0.6900000000000001,3.8719762396,4.2235,0.6815,4.27812979,0.0035,0.0015,0.0038078866,4.22,0.68,4.2744356353
2021-03-09 17:00:00,3.8115,0.1515,3.8145097326,0.0015,0.0015,0.0021213203,3.81,0.15,3.8129516126,4.4215,1.1515,4.568983968,0.0015,0.0015,0.0021213203,4.42,1.15,4.5671544752
2021-03-09 17:30:00,3.793,-0.10650000000000001,3.794494861,0.293,-0.0165,0.2934642227,3.5,-0.09,3.5011569516,4.503,1.4235,4.7226434600000005,0.293,-0.0165,0.2934642227,4.21,1.44,4.4494606415
2021-03-09 18:00:00,4.1865,0.4955,4.2157208755,4.7965,-0.5545,4.8284451431,-0.61,1.05,1.2143310916,4.5165,0.7155,4.5728232527,4.7965,-0.5545,4.8284451431,-0.28,1.27,1.3004999039
2021-03-09 18:30:00,4.1685,-0.0165,4.1685326555,4.8085,-0.40650000000000003,4.8256517176,-0.64,0.39,0.7494664769,4.5685,1.1635,4.714331819,4.8085,-0.40650000000000003,4.8256517176,-0.24,1.57,1.5882380174000001
2021-03-09 19:00:00,4.1085,-0.2605,4.1167502353,4.8085,-0.42050000000000004,4.8268511993,-0.7000000000000001,0.16,0.7180529228,4.5285,1.3595000000000002,4.7281658706,4.8085,-0.42050000000000004,4.8268511993,-0.28,1.78,1.8018878988
2021-03-09 19:30:00,4.027,0.304,4.0384582454,4.807,-0.406,4.8241149447,-0.78,0.71,1.0547511555,4.327,0.634,4.3732007729,4.807,-0.406,4.8241149447,-0.48,1.04,1.1454256851
2021-03-09 20:00:00,3.7215,0.47050000000000003,3.7511241648,0.5115000000000001,0.0105,0.5116077599000001,3.21,0.46,3.2427920069,4.1815,0.47050000000000003,4.20788694,0.5115000000000001,0.0105,0.5116077599000001,3.67,0.46,3.6987159934
2021-03-09 20:30:00,3.52,0.512,3.5570414673,0.0,0.002,0.002,3.52,0.51,3.5567541383,3.98,0.502,4.0115338712,0.0,0.002,0.002,3.98,0.5,4.0112840837
2021-03-09 21:00:00,3.48,0.512,3.5174627219,0.0,0.002,0.002,3.48,0.51,3.5171721596000003,3.91,0.502,3.9420938599,0.0,0.002,0.002,3.91,0.5,3.941839672
2021-03-09 21:30:00,3.48,0.5720000000000001,3.5266959041,0.0,0.002,0.002,3.48,0.5700000000000001,3.5263720734,3.91,0.562,3.9501827806,0.0,0.002,0.002,3.91,0.56,3.9498987329
2021-03-09 22:00:00,3.17,0.052000000000000005,3.1704264697,0.0,0.002,0.002,3.17,0.05,3.1703942972,3.66,0.962,3.7843155260000003,0.0,0.002,0.002,3.66,0.96,3.7838076061
2021-03-09 22:30:00,3.12,-0.198,3.1262763793,0.0,0.002,0.002,3.12,-0.2,3.1264036847,3.66,1.1219999999999999,3.8281175531000002,0.0,0.002,0.002,3.66,1.12,3.8275318418
2021-03-09 23:00:00,3.12,0.152,3.1237003698,0.0,0.002,0.002,3.12,0.15,3.1236036881,3.5700000000000003,0.962,3.6973428297,0.0,0.002,0.002,3.5700000000000003,0.96,3.6968229603
2021-03-09 23:30:00,3.0,0.082,3.0011204574,0.0,0.002,0.002,3.0,0.08,3.0010664771,3.4,0.892,3.5150624461,0.0,0.002,0.002,3.4,0.89,3.5145554484
2021-03-10 00:00:00,2.88,-0.228,2.8890109034,0.0,0.002,0.002,2.88,-0.23,2.8891694308,3.36,1.242,3.5822009994,0.0,0.002,0.002,3.36,1.24,3.5815080623
2021-03-10 00:30:00,2.71,-0.298,2.7263352692,0.0,0.002,0.002,2.71,-0.30000000000000004,2.7265546024000002,3.18,1.172,3.3890978151,0.0,0.002,0.002,3.18,1.17,3.3884067052
2021-03-10 01:00:00,2.75,-0.268,2.7630280491,0.0,0.002,0.002,2.75,-0.27,2.7632227561000002,3.22,1.222,3.4440795577,0.0,0.002,0.002,3.22,1.22,3.4433704419
2021-03-10 01:30:00,2.75,-0.268,2.7630280491,0.0,0.002,0.002,2.75,-0.27,2.7632227561000002,3.22,1.252,3.4548377675,0.0,0.002,0.002,3.22,1.25,3.4541134897
2021-03-10 02:00:00,2.75,0.10200000000000001,2.7518909862000003,0.0,0.002,0.002,2.75,0.1,2.7518175812,3.13,0.882,3.2518954473,0.0,0.002,0.002,3.13,0.88,3.2513535643
2021-03-10 02:30:00,2.75,-0.018000000000000002,2.7500589085,0.0,0.002,0.002,2.75,-0.02,2.7500727263,3.13,0.9420000000000001,3.268679244,0.0,0.002,0.002,3.13,0.9400000000000001,3.2681034255
2021-03-10 03:00:00,2.71,-0.178,2.7158394651,0.0,0.002,0.002,2.71,-0.18,2.7159712811,3.13,1.112,3.3216628366,0.0,0.002,0.002,3.13,1.11,3.3209938272
2021-03-10 03:30:00,2.63,-0.34800000000000003,2.6529236702,0.0,0.002,0.002,2.63,-0.35000000000000003,2.6531867631,3.08,1.142,3.2848993896,0.0,0.002,0.002,3.08,1.1400000000000001,3.2842046221
2021-03-10 04:00:00,2.63,-0.34800000000000003,2.6529236702,0.0,0.002,0.002,2.63,-0.35000000000000003,2.6531867631,3.08,1.142,3.2848993896,0.0,0.002,0.002,3.08,1.1400000000000001,3.2842046221
2021-03-10 04:30:00,2.68,-0.28800000000000003,2.6954302069000002,0.0,0.002,0.002,2.68,-0.29,2.6956446353,3.12,1.202,3.3435316658,0.0,0.002,0.002,3.12,1.2,3.3428131865
2021-03-10 05:00:00,2.77,-0.008,2.7700115523,0.0,0.002,0.002,2.77,-0.01,2.7700180505,3.17,1.032,3.33375524,0.0,0.002,0.002,3.17,1.03,3.3331366609
2021-03-10 05:30:00,2.83,0.492,2.8724491292,0.0,0.002,0.002,2.83,0.49,2.8721072403,3.1,0.442,3.1313517848,0.0,0.002,0.002,3.1,0.44,3.1310701046
2021-03-10 06:00:00,2.89,0.202,2.8970509143000003,0.0,0.002,0.002,2.89,0.2,2.8969121492000003,3.25,0.792,3.3451104616,0.0,0.002,0.002,3.25,0.79,3.344637499
2021-03-10 06:30:00,3.17,0.562,3.2194322481,0.0,0.002,0.002,3.17,0.56,3.2190837206,3.52,0.792,3.608,0.0,0.002,0.002,3.52,0.79,3.6075615033
2021-03-10 07:00:00,3.4,0.7825000000000001,3.4888832382,0.0,0.0025,0.0025,3.4,0.78,3.4883233795,3.75,0.7625000000000001,3.8267357173,0.0,0.0025,0.0025,3.75,0.76,3.8262383616
2021-03-10 07:30:00,3.81,0.9525,3.9272581084000002,0.0,0.0025,0.0025,3.81,0.9500000000000001,3.9266525184,4.21,0.9425,4.314209806,0.0,0.0025,0.0025,4.21,0.9400000000000001,4.3136643356
2021-03-10 08:00:00,4.13,1.0325,4.2571065585,0.0,0.0025,0.0025,4.13,1.03,4.2565009104,4.55,1.0225,4.6634757692,0.0,0.0025,0.0025,4.55,1.02,4.6629282645
2021-03-10 08:30:00,4.2,0.712,4.259923004,0.0,0.002,0.002,4.2,0.71,4.2595891821,4.73,1.342,4.9166923841,0.0,0.002,0.002,4.73,1.34,4.9161468652
2021-03-10 09:00:00,4.2,0.6125,4.2444264925,0.0,0.0025,0.0025,4.2,0.61,4.2440664462,4.73,1.2925,4.9034127146,0.0,0.0025,0.0025,4.73,1.29,4.9027543279
2021-03-10 09:30:00,4.3105,1.002,4.4254281430999995,0.0005,0.002,0.0020615528,4.31,1.0,4.424488671,4.7305,0.992,4.8333936577,0.0005,0.002,0.0020615528,4.73,0.99,4.83249418
