Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-10 10:00:00,4.43,1.0025,4.5420156594000005,0.0,0.0025,0.0025,4.43,1.0,4.5414645215,4.89,0.9925,4.9897050264,0.0,0.0025,0.0025,4.89,0.99,4.9892083540000005
2021-03-10 10:30:00,4.321,0.9115000000000001,4.4160925319,0.001,0.0015,0.0018027756000000002,4.32,0.91,4.4148046389,4.751,0.9015000000000001,4.8357732836,0.001,0.0015,0.0018027756000000002,4.75,0.9,4.8345113507
2021-03-10 11:00:00,4.3205,0.972,4.4284878062,0.0005,0.002,0.0020615528,4.32,0.97,4.4275614056,4.7705,0.962,4.8665300009,0.0005,0.002,0.0020615528,4.77,0.96,4.8656448699
2021-03-10 11:30:00,4.27,0.9420000000000001,4.3726724094,0.0,0.002,0.002,4.27,0.9400000000000001,4.3722419878,4.71,0.9420000000000001,4.8032763818,0.0,0.002,0.002,4.71,0.9400000000000001,4.8028845499
2021-03-10 12:00:00,4.32,0.9425,4.4216180579,0.0,0.0025,0.0025,4.32,0.9400000000000001,4.4210858395,4.76,0.9425,4.8524124155,0.0,0.0025,0.0025,4.76,0.9400000000000001,4.8519274521
2021-03-10 12:30:00,4.37,0.6825,4.4229748191,0.0,0.0025,0.0025,4.37,0.68,4.4225897391,4.92,1.1725,5.0577817519,0.0,0.0025,0.0025,4.92,1.17,5.0572027841
2021-03-10 13:00:00,4.37,0.182,4.3737882893,0.0,0.002,0.002,4.37,0.18,4.3737055228,5.06,1.712,5.3417734883,0.0,0.002,0.002,5.06,1.71,5.3411328386
2021-03-10 13:30:00,4.37,0.622,4.4140439508,0.0,0.002,0.002,4.37,0.62,4.4137625672,4.92,1.312,5.0919293004,0.0,0.002,0.002,4.92,1.31,5.0914143418
2021-03-10 14:00:00,4.37,0.932,4.4682797585,0.0,0.002,0.002,4.37,0.93,4.4678630239,4.84,0.922,4.9270360258,0.0,0.002,0.002,4.84,0.92,4.9266621561
2021-03-10 14:30:00,4.1005,0.342,4.1147374461,0.0005,0.002,0.0020615528,4.1,0.34,4.1140734072,4.6705,1.272,4.8406150694,0.0005,0.002,0.0020615528,4.67,1.27,4.8396074221
2021-03-10 15:00:00,3.9905,0.0025,3.9905007831,0.0005,0.0025,0.0025495098,3.99,0.0,3.99,4.6705,1.5225,4.9123901006,0.0005,0.0025,0.0025495098,4.67,1.52,4.9111403971000005
2021-03-10 15:30:00,4.0205,0.5825,4.0624778769,0.0005,0.0025,0.0025495098,4.02,0.58,4.0616252904,4.4905,0.7625000000000001,4.5547773272,0.0005,0.0025,0.0025495098,4.49,0.76,4.553866489
2021-03-10 16:00:00,3.94,0.5825,3.9828264147,0.0,0.0025,0.0025,3.94,0.58,3.9824615503,4.39,0.5925,4.4298031841,0.0,0.0025,0.0025,4.39,0.59,4.4294694942
2021-03-10 16:30:00,3.89,0.5825,3.9333708508000003,0.0,0.0025,0.0025,3.89,0.58,3.9330013984,4.36,0.5925,4.4000745732,0.0,0.0025,0.0025,4.36,0.59,4.3997386286
2021-03-10 17:00:00,3.8645,0.47600000000000003,3.8937046948000003,0.29450000000000004,-0.014,0.29483257960000003,3.5700000000000003,0.49,3.6034705493,4.3345,0.47600000000000003,4.3605580205,0.29450000000000004,-0.014,0.29483257960000003,4.04,0.49,4.0696068606
2021-03-10 17:30:00,4.176,0.392,4.1943581154,4.806,-0.498,4.8317326085,-0.63,0.89,1.0904127659,4.466,0.562,4.5012220563,4.806,-0.498,4.8317326085,-0.34,1.06,1.1131936040000001
2021-03-10 18:00:00,4.1245,-0.3075,4.1359468686,4.8145,-0.5075000000000001,4.8411740828,-0.6900000000000001,0.2,0.7184010022,4.5645,1.3625,4.7635140915,4.8145,-0.5075000000000001,4.8411740828,-0.25,1.87,1.88663722
2021-03-10 18:30:00,4.2205,0.3955,4.2389905048,4.8105,-0.42450000000000004,4.8291935662,-0.59,0.8200000000000001,1.0101980004,4.5405,0.5155000000000001,4.569669627,4.8105,-0.42450000000000004,4.8291935662,-0.27,0.9400000000000001,0.9780081799
2021-03-10 19:00:00,4.1325,0.441,4.1559640578,4.8125,-0.47900000000000004,4.8362792775,-0.68,0.92,1.1440279717,4.4525,0.551,4.4864637801,4.8125,-0.47900000000000004,4.8362792775,-0.36,1.03,1.091100362
2021-03-10 19:30:00,3.9925,0.42,4.0145306388,4.8125,-0.44,4.8325724257000005,-0.8200000000000001,0.86,1.1882760622,4.2725,0.52,4.30402791,4.8125,-0.44,4.8325724257000005,-0.54,0.96,1.101453585
2021-03-10 20:00:00,3.7119999999999997,0.47150000000000003,3.7418252565,0.512,0.021500000000000002,0.5124512172,3.2,0.45,3.2314857264,4.172,0.47150000000000003,4.1985588301,0.512,0.021500000000000002,0.5124512172,3.66,0.45,3.687560169
2021-03-10 20:30:00,3.59,0.452,3.6183427146,0.0,0.002,0.002,3.59,0.45,3.6180934206,4.04,0.432,4.0630313806,0.0,0.002,0.002,4.04,0.43,4.0628192182
2021-03-10 21:00:00,3.45,0.17200000000000001,3.4542848753,0.0,0.002,0.002,3.45,0.17,3.4541858665,3.95,0.782,4.026664128,0.0,0.002,0.002,3.95,0.78,4.0262761952
2021-03-10 21:30:00,3.42,-0.178,3.4246290310000003,0.0,0.002,0.002,3.42,-0.18,3.4247335663,4.0,1.102,4.1490244637,0.0,0.002,0.002,4.0,1.1,4.1484937025
2021-03-10 22:00:00,3.29,0.432,3.3182411003,0.0,0.002,0.002,3.29,0.43,3.317981314,3.67,0.41200000000000003,3.6930534792,0.0,0.002,0.002,3.67,0.41000000000000003,3.6928308924
2021-03-10 22:30:00,3.11,-0.108,3.1118746761,0.0,0.002,0.002,3.11,-0.11,3.1119447296,3.61,0.972,3.7385671052,0.0,0.002,0.002,3.61,0.97,3.7380476187
2021-03-10 23:00:00,3.04,0.082,3.04110572,0.0,0.002,0.002,3.04,0.08,3.0410524494,3.46,0.772,3.5450788426,0.0,0.002,0.002,3.46,0.77,3.5446438467
2021-03-10 23:30:00,2.95,0.132,2.9529517436,0.0,0.002,0.002,2.95,0.13,2.9528630175,3.34,0.772,3.4280583426,0.0,0.002,0.002,3.34,0.77,3.4276084957
2021-03-11 00:00:00,2.7199999999999998,0.062,2.7207065259,0.0,0.002,0.002,2.7199999999999998,0.06,2.7206616842,3.07,0.662,3.1405642805,0.0,0.002,0.002,3.07,0.66,3.1401433088
2021-03-11 00:30:00,2.62,-0.418,2.6531347497,0.0,0.002,0.002,2.62,-0.42,2.6534505836999998,3.07,1.022,3.2356427491,0.0,0.002,0.002,3.07,1.02,3.2350115919
2021-03-11 01:00:00,2.76,-0.358,2.7831212694,0.0,0.002,0.002,2.76,-0.36,2.7833792411,3.23,1.072,3.4032460975,0.0,0.002,0.002,3.23,1.07,3.4026166402
2021-03-11 01:30:00,2.85,-0.358,2.8723969085,0.0,0.002,0.002,2.85,-0.36,2.8726468631,3.32,1.072,3.4887797294,0.0,0.002,0.002,3.32,1.07,3.4881657071
2021-03-11 02:00:00,2.85,-0.338,2.8699728222000003,0.0,0.002,0.002,2.85,-0.34,2.8702090516,3.32,1.1219999999999999,3.5044662932,0.0,0.002,0.002,3.32,1.12,3.5038264797
2021-03-11 02:30:00,2.79,-0.338,2.8103992599,0.0,0.002,0.002,2.79,-0.34,2.8106404964,3.25,1.1219999999999999,3.4382239601,0.0,0.002,0.002,3.25,1.12,3.4375718174
2021-03-11 03:00:00,2.66,-0.378,2.6867236553,0.0,0.002,0.002,2.66,-0.38,2.6870057685,3.12,1.072,3.2990277356,0.0,0.002,0.002,3.12,1.07,3.2983783895
2021-03-11 03:30:00,2.75,-0.328,2.7694916501,0.0,0.002,0.002,2.75,-0.33,2.7697292286,3.2,1.1219999999999999,3.3910004423,0.0,0.002,0.002,3.2,1.12,3.3903392161
2021-03-11 04:00:00,2.79,-0.228,2.7993006269,0.0,0.002,0.002,2.79,-0.23,2.7994642345000003,3.24,1.212,3.459269287,0.0,0.002,0.002,3.24,1.21,3.4585690683
2021-03-11 04:30:00,2.84,-0.228,2.8491374133000003,0.0,0.002,0.002,2.84,-0.23,2.8492981592,3.3,1.242,3.5259841179,0.0,0.002,0.002,3.3,1.24,3.5252801307
2021-03-11 05:00:00,2.87,-0.228,2.8790422018,0.0,0.002,0.002,2.87,-0.23,2.8792012781,3.33,1.242,3.5540770954000003,0.0,0.002,0.002,3.33,1.24,3.5533786739
2021-03-11 05:30:00,2.91,-0.188,2.9160665287,0.0,0.002,0.002,2.91,-0.19,2.9161961525,3.37,1.242,3.5915823811000003,0.0,0.002,0.002,3.37,1.24,3.5908912543
2021-03-11 06:00:00,3.02,0.332,3.0381942005,0.0,0.002,0.002,3.02,0.33,3.0379763001,3.37,0.862,3.4784973767,0.0,0.002,0.002,3.37,0.86,3.4780023002
2021-03-11 06:30:00,3.22,0.682,3.2914319072,0.0,0.002,0.002,3.22,0.68,3.2910180796,3.54,0.652,3.5995421931,0.0,0.002,0.002,3.54,0.65,3.5991804623
2021-03-11 07:00:00,3.39,0.682,3.4579219193,0.0,0.002,0.002,3.39,0.68,3.4575280187,3.76,0.812,3.8466796071,0.0,0.002,0.002,3.76,0.81,3.8462579217
2021-03-11 07:30:00,3.7005,0.882,3.8041588098,0.0005,0.002,0.0020615528,3.7,0.88,3.8032091712,4.0905,0.9520000000000001,4.1998207402,0.0005,0.002,0.0020615528,4.09,0.9500000000000001,4.1988808033
2021-03-11 08:00:00,4.0015,0.9815,4.1201146222,0.0015,0.0015,0.0021213203,4.0,0.98,4.1183006204,4.3815,0.9715,4.4879120424,0.0015,0.0015,0.0021213203,4.38,0.97,4.4861230478
2021-03-11 08:30:00,4.064,0.9510000000000001,4.1737868896,0.004,0.001,0.0041231056,4.06,0.9500000000000001,4.1696642551,4.414,0.9410000000000001,4.5131892271,0.004,0.001,0.0041231056,4.41,0.9400000000000001,4.50906864
2021-03-11 09:00:00,4.0705,0.9500000000000001,4.1798887844,0.0105,0.0,0.0105,4.06,0.9500000000000001,4.1696642551,4.3305,0.92,4.427146965,0.0105,0.0,0.0105,4.32,0.92,4.4168767246
2021-03-11 09:30:00,4.1,0.841,4.1853650976,0.01,0.001,0.0100498756,4.09,0.84,4.1753682472,4.4,1.091,4.533241776,0.01,0.001,0.0100498756,4.39,1.09,4.523295259
2021-03-11 10:00:00,4.139,1.0,4.2580888906,0.019,0.0,0.019,4.12,1.0,4.2396226247,4.409,1.0,4.5209823048,0.019,0.0,0.019,4.39,1.0,4.5024548859
2021-03-11 10:30:00,4.1285,0.5275000000000001,4.1620630101,0.0085,-0.0025,0.0088600226,4.12,0.53,4.1539499275,4.6185,1.4975,4.8552083889,0.0085,-0.0025,0.0088600226,4.61,1.5,4.847896451
2021-03-11 11:00:00,4.132,0.28,4.1414760654,0.012,0.0,0.012,4.12,0.28,4.1295036021,4.592,1.8,4.9321865334,0.012,0.0,0.012,4.58,1.8,4.9210161552
2021-03-11 11:30:00,4.0745,0.76,4.1447738479,0.0145,0.0,0.0145,4.06,0.76,4.1305205483,4.4045,1.19,4.5624248213000005,0.0145,0.0,0.0145,4.39,1.19,4.5484283
2021-03-11 12:00:00,4.3845,1.0515,4.5088238489,0.0045000000000000005,0.0015,0.0047434165,4.38,1.05,4.5040981339,4.7245,1.0315,4.8357928512,0.0045000000000000005,0.0015,0.0047434165,4.72,1.03,4.8310764846000005
2021-03-11 12:30:00,4.1975,1.0095,4.3171861785,0.0175,-0.0005,0.017507141400000002,4.18,1.01,4.3002906878000005,4.4375,0.9995,4.5486708498,0.0175,-0.0005,0.017507141400000002,4.42,1.0,4.5317104938
2021-03-11 13:00:00,4.056,0.972,4.1708416417,0.026000000000000002,-0.008,0.027202941,4.03,0.98,4.1474449966,4.256,0.9520000000000001,4.3611741538,0.026000000000000002,-0.008,0.027202941,4.23,0.96,4.3375684433
2021-03-11 13:30:00,4.273,1.0115,4.3910888456,0.003,0.0015,0.0033541020000000003,4.27,1.01,4.3878240621,4.623,0.9915,4.728128726,0.003,0.0015,0.0033541020000000003,4.62,0.99,4.7248809509
2021-03-11 14:00:00,4.2055,0.9915,4.3207988266,0.0055000000000000005,0.0015,0.0057008771000000005,4.2,0.99,4.3151013893,4.5155,0.9615,4.6167328816,0.0055000000000000005,0.0015,0.0057008771000000005,4.51,0.96,4.6110410972
2021-03-11 14:30:00,3.9945,0.9185000000000001,4.0987403553,0.0145,-0.0015,0.0145773797,3.98,0.92,4.0849479801,4.2345,0.8985000000000001,4.3287749422,0.0145,-0.0015,0.0145773797,4.22,0.9,4.3149044022
2021-03-11 15:00:00,4.081,0.981,4.1972517199,0.011,0.001,0.011045361,4.07,0.98,4.1863229689,4.291,0.9510000000000001,4.3951202486,0.011,0.001,0.011045361,4.28,0.9500000000000001,4.3841646867
2021-03-11 15:30:00,4.0755,0.791,4.1515516678,0.0055000000000000005,0.001,0.005590169900000001,4.07,0.79,4.1459618908,4.3555,0.911,4.4497529426,0.0055000000000000005,0.001,0.005590169900000001,4.35,0.91,4.4441647134
2021-03-11 16:00:00,3.8085,0.7505000000000001,3.8817421991,0.0085,0.0005,0.0085146932,3.8,0.75,3.8733060814,4.0785,0.7305,4.1434034923,0.0085,0.0005,0.0085146932,4.07,0.73,4.1349486091
2021-03-11 16:30:00,3.667,0.5915,3.7143991775,0.007,0.0015,0.0071589105,3.66,0.59,3.7072496544,3.927,0.5715,3.96836758,0.007,0.0015,0.0071589105,3.92,0.5700000000000001,3.9612245581
2021-03-11 17:00:00,3.6109999999999998,0.5705,3.6557887316,0.181,-0.0195,0.1820473839,3.43,0.59,3.4803735432,4.021,0.5705,4.0612696598,0.181,-0.0195,0.1820473839,3.84,0.59,3.8850611321
2021-03-11 17:30:00,4.001,0.374,4.0184421111,4.801,-0.536,4.8308277759,-0.8,0.91,1.2116517652,4.181,0.6940000000000001,4.2382068142,4.801,-0.536,4.8308277759,-0.62,1.23,1.3774251341000001
2021-03-11 18:00:00,4.1145,0.5785,4.1549696148,4.8145,-0.5015000000000001,4.8405487809,-0.7000000000000001,1.08,1.2870120435,4.3645,0.6685,4.4153994723,4.8145,-0.5015000000000001,4.8405487809,-0.45,1.17,1.2535549449
2021-03-11 18:30:00,4.132,0.58,4.1725081186,4.812,-0.46,4.8339366980000005,-0.68,1.04,1.2425779654,4.422,0.68,4.4739785426,4.812,-0.46,4.8339366980000005,-0.39,1.1400000000000001,1.2048651377
2021-03-11 19:00:00,4.3445,0.605,4.3864228307,4.8145,-0.495,4.8398796731000004,-0.47000000000000003,1.1,1.196202324,4.6645,0.715,4.7189813784,4.8145,-0.495,4.8398796731000004,-0.15,1.21,1.2192620719
2021-03-11 19:30:00,4.344,0.5720000000000001,4.3814974609,4.814,-0.47800000000000004,4.8376729943,-0.47000000000000003,1.05,1.1503912378,4.664,0.672,4.7121629853,4.814,-0.47800000000000004,4.8376729943,-0.15,1.15,1.1597413505
2021-03-11 20:00:00,4.172,0.5710000000000001,4.2108936106,4.812,-0.439,4.8319835472,-0.64,1.01,1.1957006314,4.462,0.661,4.5106945142,4.812,-0.439,4.8319835472,-0.35000000000000003,1.1,1.1543396381
2021-03-11 20:30:00,3.7645,0.581,3.8090709169,0.5145000000000001,0.021,0.5149283931,3.25,0.56,3.2978932669,4.2245,0.5710000000000001,4.2629146426,0.5145000000000001,0.021,0.5149283931,3.71,0.55,3.7505466268000003
2021-03-11 21:00:00,3.58,0.6125,3.6320182062,0.0,0.0025,0.0025,3.58,0.61,3.6315974447,4.03,0.6025,4.074789105,0.0,0.0025,0.0025,4.03,0.6000000000000001,4.0744202042
2021-03-11 21:30:00,3.51,0.592,3.55957357,0.0,0.002,0.002,3.51,0.59,3.5592414922,3.94,0.602,3.9857250281,0.0,0.002,0.002,3.94,0.6000000000000001,3.9854234405
2021-03-11 22:00:00,3.31,-0.158,3.3137688513,0.0,0.002,0.002,3.31,-0.16,3.3138648132,3.9,1.222,4.0869651332,0.0,0.002,0.002,3.9,1.22,4.0863675801
2021-03-11 22:30:00,3.31,0.112,3.311894322,0.0,0.002,0.002,3.31,0.11,3.3118272902,3.7800000000000002,0.922,3.8908204790000003,0.0,0.002,0.002,3.7800000000000002,0.92,3.8903470282
2021-03-11 23:00:00,3.19,0.562,3.2391270429,0.0,0.002,0.002,3.19,0.56,3.2387806347,3.54,0.522,3.5782794748,0.0,0.002,0.002,3.54,0.52,3.5779882616
2021-03-11 23:30:00,3.0,0.222,3.0082027857,0.0,0.002,0.002,3.0,0.22,3.0080558505,3.4,0.842,3.5027080952,0.0,0.002,0.002,3.4,0.84,3.5022278624
2021-03-12 00:00:00,2.9699999999999998,0.552,3.0208614665,0.0,0.002,0.002,2.9699999999999998,0.55,3.0204966479,3.27,0.502,3.308308329,0.0,0.002,0.002,3.27,0.5,3.3080054413
2021-03-12 00:30:00,2.87,0.482,2.9101931207,0.0,0.002,0.002,2.87,0.48,2.9098625397,3.15,0.442,3.1808590035,0.0,0.002,0.002,3.15,0.44,3.1805817078
2021-03-12 01:00:00,2.87,0.482,2.9101931207,0.0,0.002,0.002,2.87,0.48,2.9098625397,3.15,0.442,3.1808590035,0.0,0.002,0.002,3.15,0.44,3.1805817078
2021-03-12 01:30:00,2.84,0.512,2.8857830826,0.0,0.002,0.002,2.84,0.51,2.8854289109,3.13,0.47200000000000003,3.1653884438,0.0,0.002,0.002,3.13,0.47000000000000003,3.165090836
2021-03-12 02:00:00,2.89,0.482,2.9299187702,0.0,0.002,0.002,2.89,0.48,2.9295904151,3.18,0.442,3.2105706658,0.0,0.002,0.002,3.18,0.44,3.2102959365
2021-03-12 02:30:00,2.89,0.442,2.9236046244000002,0.0,0.002,0.002,2.89,0.44,2.9233029265,3.18,0.392,3.2040699118,0.0,0.002,0.002,3.18,0.39,3.203825838
2021-03-12 03:00:00,2.7800000000000002,0.392,2.8075013802,0.0,0.002,0.002,2.7800000000000002,0.39,2.8072228269,3.05,0.342,3.0691145303,0.0,0.002,0.002,3.05,0.34,3.0688923083
2021-03-12 03:30:00,2.7800000000000002,0.012,2.7800258992,0.0,0.002,0.002,2.7800000000000002,0.01,2.7800179856,3.16,0.842,3.2702544244,0.0,0.002,0.002,3.16,0.84,3.2697400508
2021-03-12 04:00:00,2.74,-0.178,2.7457756645,0.0,0.002,0.002,2.74,-0.18,2.7459060435,3.14,0.912,3.2697620709,0.0,0.002,0.002,3.14,0.91,3.2692047963
2021-03-12 04:30:00,2.81,0.392,2.837210602,0.0,0.002,0.002,2.81,0.39,2.8369349658000003,3.07,0.332,3.0878996098,0.0,0.002,0.002,3.07,0.33,3.0876852171
2021-03-12 05:00:00,2.84,0.422,2.8711816383,0.0,0.002,0.002,2.84,0.42,2.8708883643,3.11,0.372,3.1321692164,0.0,0.002,0.002,3.11,0.37,3.1319323109
2021-03-12 05:30:00,2.88,0.422,2.9107531671,0.0,0.002,0.002,2.88,0.42,2.9104638806,3.15,0.372,3.1718896576,0.0,0.002,0.002,3.15,0.37,3.171655719
2021-03-12 06:00:00,2.83,0.192,2.8365055967,0.0,0.002,0.002,2.83,0.19,2.8363709207000003,3.19,0.782,3.2844518569,0.0,0.002,0.002,3.19,0.78,3.2839762484
2021-03-12 06:30:00,3.14,0.462,3.1738059172,0.0,0.002,0.002,3.14,0.46,3.1735154009,3.49,0.722,3.5639001108,0.0,0.002,0.002,3.49,0.72,3.563495475
2021-03-12 07:00:00,3.26,0.2725,3.2713691705,0.0,0.0025,0.0025,3.26,0.27,3.2711618731,3.7199999999999998,1.1125,3.8827897509,0.0,0.0025,0.0025,3.7199999999999998,1.11,3.8820741879
2021-03-12 07:30:00,3.6305,0.602,3.6800725876,0.0005,0.002,0.0020615528,3.63,0.6000000000000001,3.6792526414999998,4.0605,1.032,4.1895923728,0.0005,0.002,0.0020615528,4.06,1.03,4.1886155231
2021-03-12 08:00:00,3.882,0.6715,3.9396492547,0.002,0.0015,0.0025,3.88,0.67,3.9374230151000003,4.312,1.0515,4.4383551289,0.002,0.0015,0.0025,4.31,1.05,4.4360568076
2021-03-12 08:30:00,4.0145,0.901,4.1143664458,0.0045000000000000005,0.001,0.0046097722,4.01,0.9,4.1097566838,4.3745,0.891,4.464317557,0.0045000000000000005,0.001,0.0046097722,4.37,0.89,4.4597085107
2021-03-12 09:00:00,4.018,0.85,4.1069239097,0.008,0.0,0.008,4.01,0.85,4.0990974616,4.308,0.8200000000000001,4.3853465085,0.008,0.0,0.008,4.3,0.8200000000000001,4.3774878641
2021-03-12 09:30:00,4.0425,0.8495,4.1307936889,0.0125,-0.0005,0.012509996,4.03,0.85,4.1186648322,4.2625,0.8195,4.3405629243,0.0125,-0.0005,0.012509996,4.25,0.8200000000000001,4.3283830699
2021-03-12 10:00:00,4.1075,0.87,4.1986255191,0.007500000000000001,0.0,0.007500000000000001,4.1,0.87,4.1912885847,4.3875,0.85,4.4690777852,0.007500000000000001,0.0,0.007500000000000001,4.38,0.85,4.4617149169
2021-03-12 10:30:00,4.1370000000000005,0.87,4.2274896806,0.007,0.0,0.007,4.13,0.87,4.2206397619,4.467,0.85,4.5471517459,0.007,0.0,0.007,4.46,0.85,4.540275322
2021-03-12 11:00:00,4.1035,0.8695,4.1946087422,0.0135,-0.0005,0.0135092561,4.09,0.87,4.1815069054,4.3735,0.8795000000000001,4.461056209,0.0135,-0.0005,0.0135092561,4.36,0.88,4.4479208626
2021-03-12 11:30:00,4.2,0.87,4.2891607571,0.01,0.0,0.01,4.19,0.87,4.2793691124,4.5,0.88,4.5852371803,0.01,0.0,0.01,4.49,0.88,4.5754234777
2021-03-12 12:00:00,4.0815,0.869,4.1729849329,0.021500000000000002,-0.001,0.0215232433,4.06,0.87,4.1521681084,4.2615,0.839,4.3433055672,0.021500000000000002,-0.001,0.0215232433,4.24,0.84,4.322406737
2021-03-12 12:30:00,3.757,0.777,3.8365059625,0.027,-0.003,0.0271661554,3.73,0.78,3.8106823536,3.807,0.757,3.8815329446,0.027,-0.003,0.0271661554,3.7800000000000002,0.76,3.8556452118999998
2021-03-12 13:00:00,3.8535,0.7045,3.9173693341,0.0235,-0.0055000000000000005,0.024135036800000002,3.83,0.71,3.8952535219,4.0035,0.6745,4.0599214894,0.0235,-0.0055000000000000005,0.024135036800000002,3.98,0.68,4.0376725969
2021-03-12 13:30:00,3.7645,0.6595000000000001,3.8218320868,0.0145,-0.0005,0.0145086181,3.75,0.66,3.8076370625,3.9245,0.6295000000000001,3.9746660866,0.0145,-0.0005,0.0145086181,3.91,0.63,3.9604292697
2021-03-12 14:00:00,3.5045,0.6165,3.5583131537,0.0245,-0.0035,0.0247487373,3.48,0.62,3.5347984384,3.5645,0.5765,3.610818813,0.0245,-0.0035,0.0247487373,3.54,0.58,3.5871994648000003
2021-03-12 14:30:00,3.38,0.549,3.424295694,0.01,-0.001,0.0100498756,3.37,0.55,3.4145863586000003,3.59,0.519,3.6273214636,0.01,-0.001,0.0100498756,3.58,0.52,3.617568244
2021-03-12 15:00:00,3.435,0.5710000000000001,3.4821352645,0.005,0.001,0.0050990195,3.43,0.5700000000000001,3.4770389702,3.705,0.551,3.7457477224,0.005,0.001,0.0050990195,3.7,0.55,3.7406550229
2021-03-12 15:30:00,3.433,0.5415,3.4754440364,0.003,0.0015,0.0033541020000000003,3.43,0.54,3.472247111,3.7030000000000003,0.5215000000000001,3.7395415829000003,0.003,0.0015,0.0033541020000000003,3.7,0.52,3.7363618668000003
2021-03-12 16:00:00,3.3415,0.442,3.370606214,0.0015,0.002,0.0025,3.34,0.44,3.3688573731,3.6615,0.422,3.6857382232,0.0015,0.002,0.0025,3.66,0.42,3.6840195439
2021-03-12 16:30:00,3.3115,0.332,3.3281009976,0.0015,0.002,0.0025,3.31,0.33,3.3264094757000002,3.6615,0.532,3.6999467902000003,0.0015,0.002,0.0025,3.66,0.53,3.6981752257
2021-03-12 17:00:00,3.351,0.41650000000000004,3.3767844542,0.221,-0.0135,0.2214119464,3.13,0.43,3.159398677,3.731,0.4465,3.7576220206,0.221,-0.0135,0.2214119464,3.51,0.46,3.5400141243
2021-03-12 17:30:00,3.716,0.395,3.7369347064,4.796,-0.515,4.8235713947,-1.08,0.91,1.41226768,3.936,0.535,3.9721934746,4.796,-0.515,4.8235713947,-0.86,1.05,1.3572398462
2021-03-12 18:00:00,3.73,0.35750000000000004,3.7470930399,4.8100000000000005,-0.4425,4.830311196,-1.08,0.8,1.3440238093,4.0,0.4675,4.0272268685,4.8100000000000005,-0.4425,4.830311196,-0.81,0.91,1.2182774725
2021-03-12 18:30:00,3.849,0.361,3.8658921351,4.809,-0.439,4.8289959619000005,-0.96,0.8,1.2496399481,4.129,0.47100000000000003,4.155776943,4.809,-0.439,4.8289959619000005,-0.68,0.91,1.1360017606
2021-03-12 19:00:00,3.7815000000000003,0.3165,3.7947219266000003,4.8115,-0.48350000000000004,4.8357320542,-1.03,0.8,1.3041855696,4.0615,0.42650000000000005,4.0838320852,4.8115,-0.48350000000000004,4.8357320542,-0.75,0.91,1.1792370415
2021-03-12 19:30:00,3.783,0.34750000000000003,3.798926855,4.813,-0.5225000000000001,4.8412782661,-1.03,0.87,1.3482581355,4.063,0.4475,4.0875696019,4.813,-0.5225000000000001,4.8412782661,-0.75,0.97,1.2261321299
2021-03-12 20:00:00,3.66,0.3705,3.6787049691,4.44,-0.3395,4.4529608408,-0.78,0.71,1.0547511555,3.91,0.4505,3.9358671535000003,4.44,-0.3395,4.4529608408,-0.53,0.79,0.9513148795
2021-03-12 20:30:00,3.3375,0.28850000000000003,3.3499460443,0.5075000000000001,0.0085,0.5075711773,2.83,0.28,2.8438178563000003,3.7675,0.5285000000000001,3.8043880585,0.5075000000000001,0.0085,0.5075711773,3.26,0.52,3.3012118987
2021-03-12 21:00:00,3.01,-0.448,3.0431569135,0.0,0.002,0.002,3.01,-0.45,3.0434519875,3.6,1.042,3.747767869,0.0,0.002,0.002,3.6,1.04,3.7472122972
2021-03-12 21:30:00,2.8,-0.558,2.8550593689,0.0,0.002,0.002,2.8,-0.56,2.8554509276,3.36,0.922,3.4842049308,0.0,0.002,0.002,3.36,0.92,3.4836762192
2021-03-12 22:00:00,2.7,-0.558,2.7570571267,0.0,0.002,0.002,2.7,-0.56,2.7574626017,3.22,0.922,3.3494005434,0.0,0.002,0.002,3.22,0.92,3.3488505491
2021-03-12 22:30:00,2.89,-0.558,2.9433762926,0.0,0.002,0.002,2.89,-0.56,2.943756104,3.41,0.922,3.5324473103000003,0.0,0.002,0.002,3.41,0.92,3.5319258203
2021-03-12 23:00:00,2.92,-0.438,2.9526672688,0.0,0.002,0.002,2.92,-0.44,2.952964612,3.41,0.8220000000000001,3.5076750135,0.0,0.002,0.002,3.41,0.8200000000000001,3.5072068658999997
2021-03-12 23:30:00,2.68,-0.378,2.7065261868,0.0,0.002,0.002,2.68,-0.38,2.7068062361000003,3.1,0.662,3.1698965283,0.0,0.002,0.002,3.1,0.66,3.1694794525
2021-03-13 00:00:00,2.56,-0.5680000000000001,2.6222555177,0.0,0.002,0.002,2.56,-0.5700000000000001,2.6226894593,3.01,0.862,3.1309972852,0.0,0.002,0.002,3.01,0.86,3.1304472523999998
2021-03-13 00:30:00,2.48,-0.5680000000000001,2.5442138275,0.0,0.002,0.002,2.48,-0.5700000000000001,2.5446610776,2.92,0.862,3.044576161,0.0,0.002,0.002,2.92,0.86,3.0440105125
2021-03-13 01:00:00,2.45,-0.5680000000000001,2.5149799204,0.0,0.002,0.002,2.45,-0.5700000000000001,2.5154323684,2.9,0.862,3.0253998083,0.0,0.002,0.002,2.9,0.86,3.0248305738
2021-03-13 01:30:00,2.45,-0.5680000000000001,2.5149799204,0.0,0.002,0.002,2.45,-0.5700000000000001,2.5154323684,2.88,0.862,3.0062341891,0.0,0.002,0.002,2.88,0.86,3.0056613249
2021-03-13 02:00:00,2.48,-0.11800000000000001,2.482805671,0.0,0.002,0.002,2.48,-0.12,2.4829015285000002,2.81,0.432,2.8430131902999998,0.0,0.002,0.002,2.81,0.43,2.8427099747
2021-03-13 02:30:00,2.41,0.162,2.4154386765,0.0,0.002,0.002,2.41,0.16,2.4153053637,2.67,0.10200000000000001,2.6719476043,0.0,0.002,0.002,2.67,0.1,2.6718720029
2021-03-13 03:00:00,2.41,0.162,2.4154386765,0.0,0.002,0.002,2.41,0.16,2.4153053637,2.67,0.10200000000000001,2.6719476043,0.0,0.002,0.002,2.67,0.1,2.6718720029
2021-03-13 03:30:00,2.41,0.212,2.4193065122,0.0,0.002,0.002,2.41,0.21,2.4191320758,2.64,0.14200000000000002,2.6438161812,0.0,0.002,0.002,2.64,0.14,2.6437095151000003
2021-03-13 04:00:00,2.37,0.242,2.3823232358,0.0,0.002,0.002,2.37,0.24,2.3821209037,2.61,0.182,2.6163378987,0.0,0.002,0.002,2.61,0.18,2.6161995337
2021-03-13 04:30:00,2.37,0.17200000000000001,2.3762331535,0.0,0.002,0.002,2.37,0.17,2.3760892239,2.61,0.112,2.6124019599,0.0,0.002,0.002,2.61,0.11,2.6123169792
2021-03-13 05:00:00,2.42,0.242,2.4320699003,0.0,0.002,0.002,2.42,0.24,2.4318717071,2.66,0.182,2.6662190458,0.0,0.002,0.002,2.66,0.18,2.6660832695
2021-03-13 05:30:00,2.38,-0.078,2.3812778082,0.0,0.002,0.002,2.38,-0.08,2.3813441582,2.69,0.432,2.7244676544,0.0,0.002,0.002,2.69,0.43,2.724151244
2021-03-13 06:00:00,2.38,-0.518,2.4357183745,0.0,0.002,0.002,2.38,-0.52,2.4361444949,2.81,0.9520000000000001,2.9668845613,0.0,0.002,0.002,2.81,0.9500000000000001,2.9662434155
2021-03-13 06:30:00,2.62,-0.358,2.6443456658,0.0,0.002,0.002,2.62,-0.36,2.6446171746,3.09,1.1320000000000001,3.2908242129,0.0,0.002,0.002,3.09,1.13,3.2901367753
2021-03-13 07:00:00,2.87,-0.1875,2.8761182608,0.0,0.0025,0.0025,2.87,-0.19,2.8762823227,3.37,1.3025,3.612949799,0.0,0.0025,0.0025,3.37,1.3,3.6120492798
2021-03-13 07:30:00,3.031,-0.128,3.0337015344,0.001,0.002,0.0022360680000000003,3.03,-0.13,3.0327874967,3.541,1.362,3.7939062983,0.001,0.002,0.0022360680000000003,3.54,1.3599999999999999,3.7922552657
2021-03-13 08:00:00,3.104,-0.1295,3.1067002189,0.004,0.0005,0.0040311289,3.1,-0.13,3.1027246091,3.594,1.3605,3.8428890499,0.004,0.0005,0.0040311289,3.59,1.3599999999999999,3.8389712164
2021-03-13 08:30:00,3.1765,0.5495,3.2236784114,0.006500000000000001,-0.0005,0.0065192024,3.17,0.55,3.2173591655,3.4865,0.7495,3.5661509362,0.006500000000000001,-0.0005,0.0065192024,3.48,0.75,3.559901684
2021-03-13 09:00:00,3.2405,0.668,3.3086348015000002,0.0105,-0.002,0.0106887792,3.23,0.67,3.2987573418,3.4905,0.648,3.5501400324,0.0105,-0.002,0.0106887792,3.48,0.65,3.5401836111
2021-03-13 09:30:00,3.4895,0.6985,3.5587234369000003,0.0095,-0.0015,0.009617692,3.48,0.7000000000000001,3.549704213,3.7995,0.6785,3.8596065214,0.0095,-0.0015,0.009617692,3.79,0.68,3.8505194455
2021-03-13 10:00:00,3.4675000000000002,0.626,3.5235539232,0.0175,-0.004,0.0179513231,3.45,0.63,3.5070500424,3.7075,0.606,3.7566996486,0.0175,-0.004,0.0179513231,3.69,0.61,3.740080213
2021-03-13 10:30:00,3.364,0.5825,3.4140594971000002,0.054,-0.0175,0.0567648659,3.31,0.6000000000000001,3.363941141,3.544,0.5525,3.5868080866,0.054,-0.0175,0.0567648659,3.49,0.5700000000000001,3.536240942
2021-03-13 11:00:00,3.459,0.6155,3.5133347762,0.019,-0.0045000000000000005,0.0195256242,3.44,0.62,3.4954255821,3.6790000000000003,0.5855,3.7252988135000003,0.019,-0.0045000000000000005,0.0195256242,3.66,0.59,3.7072496544
2021-03-13 11:30:00,3.4005,0.6115,3.4550445004,0.030500000000000003,-0.0085,0.0316622804,3.37,0.62,3.4265580398,3.5705,0.5815,3.6175423287,0.030500000000000003,-0.0085,0.0316622804,3.54,0.59,3.5888298928999998
2021-03-13 12:00:00,3.227,0.233,3.235400748,0.027,-0.007,0.0278926514,3.2,0.24,3.2089873792,3.437,0.733,3.5142933856000003,0.027,-0.007,0.0278926514,3.41,0.74,3.4893695706
2021-03-13 12:30:00,2.9450000000000003,0.17300000000000001,2.9500769481,0.035,-0.007,0.0356931366,2.91,0.18,2.9155616955,3.135,0.513,3.1766954528,0.035,-0.007,0.0356931366,3.1,0.52,3.1433103569
2021-03-13 13:00:00,2.9415,0.354,2.9627248016000003,0.0315,-0.006,0.0320663375,2.91,0.36,2.9321834868,3.0515,0.314,3.0676127934,0.0315,-0.006,0.0320663375,3.02,0.32,3.0369063206
2021-03-13 13:30:00,2.787,-0.338,2.8074210586,0.08700000000000001,-0.018000000000000002,0.08884255740000001,2.7,-0.32,2.7188968351,2.9370000000000003,0.872,3.0637155547,0.08700000000000001,-0.018000000000000002,0.08884255740000001,2.85,0.89,2.9857327409
2021-03-13 14:00:00,2.794,-0.2805,2.808044916,0.044,-0.0105,0.0452354949,2.75,-0.27,2.7632227561000002,3.054,0.9195000000000001,3.1894194221,0.044,-0.0105,0.0452354949,3.01,0.93,3.1503968004
2021-03-13 14:30:00,2.7279999999999998,-0.504,2.7741665415,0.088,-0.024,0.091214034,2.64,-0.48,2.683281573,3.038,0.986,3.1940006262,0.088,-0.024,0.091214034,2.95,1.01,3.1181084009
2021-03-13 15:00:00,2.7655000000000003,-0.48350000000000004,2.8074476843,0.0155,-0.0035,0.0158902486,2.75,-0.48,2.7915766155,3.1555,1.0065,3.3121326211,0.0155,-0.0035,0.0158902486,3.14,1.01,3.2984390248
2021-03-13 15:30:00,2.8609999999999998,-0.5065000000000001,2.9054884701,0.021,-0.006500000000000001,0.0219829479,2.84,-0.5,2.8836782067,3.221,0.9835,3.3678054056,0.021,-0.006500000000000001,0.0219829479,3.2,0.99,3.3496417719
2021-03-13 16:00:00,2.7505,-0.509,2.7972006095,0.0205,-0.009000000000000001,0.0223886132,2.73,-0.5,2.7754098796,3.1605,0.981,3.3092478375,0.0205,-0.009000000000000001,0.0223886132,3.14,0.99,3.2923699671
2021-03-13 16:30:00,2.7345,-0.59,2.7974256469,0.0045000000000000005,0.0,0.0045000000000000005,2.73,-0.59,2.7930270317,3.1945,0.91,3.3215855024,0.0045000000000000005,0.0,0.0045000000000000005,3.19,0.91,3.3172579038
2021-03-13 17:00:00,2.872,-0.559,2.9258955894,0.002,0.001,0.0022360680000000003,2.87,-0.56,2.9241238004000003,3.432,0.9410000000000001,3.5586661827,0.002,0.001,0.0022360680000000003,3.43,0.9400000000000001,3.5564729719
2021-03-13 17:30:00,3.0135,-0.5760000000000001,3.0680544731,0.2535,-0.016,0.2540044291,2.76,-0.56,2.8162386263,3.5635,0.924,3.6813459835,0.2535,-0.016,0.2540044291,3.31,0.9400000000000001,3.4408865137
2021-03-13 18:00:00,3.3615,-0.0815,3.3624878438,4.8015,-0.5415,4.8319379652,-1.44,0.46,1.5116877985000001,3.6115,0.5385,3.6514263651,4.8015,-0.5415,4.8319379652,-1.19,1.08,1.607015868
2021-03-13 18:30:00,3.2405,-0.599,3.2953969791,4.8105,-0.429,4.8295912094,-1.57,-0.17,1.5791770008000001,3.5605,1.061,3.7152229072000003,4.8105,-0.429,4.8295912094,-1.25,1.49,1.9448907424000001
2021-03-13 19:00:00,3.362,-0.167,3.3661451246,4.812,-0.457,4.8336521389,-1.45,0.29,1.4787156589000001,3.662,0.643,3.7180227272,4.812,-0.457,4.8336521389,-1.15,1.1,1.5913830463
2021-03-13 19:30:00,3.291,-0.17850000000000002,3.2958372608,4.811,-0.4485,4.8318602267,-1.52,0.27,1.5437940277000002,3.571,0.4615,3.6006976059999998,4.811,-0.4485,4.8318602267,-1.24,0.91,1.5380832227
2021-03-13 20:00:00,2.9105,-0.387,2.9361163550000002,0.49050000000000005,0.023,0.4910389496,2.42,-0.41000000000000003,2.4544856895000002,3.4205,0.583,3.4698284179,0.49050000000000005,0.023,0.4910389496,2.93,0.56,2.9830353669000003
2021-03-13 20:30:00,2.76,-0.488,2.8028100184999998,0.0,0.002,0.002,2.76,-0.49,2.8031589323,3.3,0.7020000000000001,3.3738411344,0.0,0.002,0.002,3.3,0.7000000000000001,3.3734255587
2021-03-13 21:00:00,2.66,-0.608,2.7286011068000002,0.0,0.002,0.002,2.66,-0.61,2.7290474529,3.21,0.842,3.3185936781,0.0,0.002,0.002,3.21,0.84,3.3180867981
2021-03-13 21:30:00,2.6,-0.608,2.6701430673,0.0,0.002,0.002,2.6,-0.61,2.6705991837000003,3.13,0.842,3.2412750578,0.0,0.002,0.002,3.13,0.84,3.2407560846
2021-03-13 22:00:00,2.47,-0.608,2.5437303316,0.0,0.002,0.002,2.47,-0.61,2.5442091109,2.98,0.842,3.0966698242,0.0,0.002,0.002,2.98,0.84,3.0961266124
2021-03-13 22:30:00,2.52,-0.398,2.5512357789999998,0.0,0.002,0.002,2.52,-0.4,2.5515485494,2.98,0.722,3.0662165612,0.0,0.002,0.002,2.98,0.72,3.0657462387
2021-03-13 23:00:00,2.52,-0.548,2.5788958878,0.0,0.002,0.002,2.52,-0.55,2.5793216162,3.02,0.872,3.1433714384,0.0,0.002,0.002,3.02,0.87,3.1428172075
2021-03-13 23:30:00,2.45,-0.578,2.5172572376,0.0,0.002,0.002,2.45,-0.58,2.5177172199999998,2.9,0.852,3.0225657975,0.0,0.002,0.002,2.9,0.85,3.0220026473
2021-03-14 00:00:00,2.4,-0.578,2.4686198573,0.0,0.002,0.002,2.4,-0.58,2.4690889008,2.84,0.852,2.9650470485,0.0,0.002,0.002,2.84,0.85,2.9644729717000002
2021-03-14 00:30:00,2.4,0.022,2.4001008312,0.0,0.002,0.002,2.4,0.02,2.4000833319,2.7,0.232,2.709949077,0.0,0.002,0.002,2.7,0.23,2.7097785887
2021-03-14 01:00:00,2.43,0.202,2.4383814303999998,0.0,0.002,0.002,2.43,0.2,2.4382165613,2.7,0.152,2.7042751339,0.0,0.002,0.002,2.7,0.15,2.7041634566
2021-03-14 01:30:00,2.43,0.202,2.4383814303999998,0.0,0.002,0.002,2.43,0.2,2.4382165613,2.7,0.152,2.7042751339,0.0,0.002,0.002,2.7,0.15,2.7041634566
2021-03-14 02:00:00,2.4,0.202,2.4084858314,0.0,0.002,0.002,2.4,0.2,2.4083189158,2.68,0.152,2.6843069869000002,0.0,0.002,0.002,2.68,0.15,2.6841944788000003
2021-03-14 02:30:00,2.4,0.202,2.4084858314,0.0,0.002,0.002,2.4,0.2,2.4083189158,2.68,0.152,2.6843069869000002,0.0,0.002,0.002,2.68,0.15,2.6841944788000003
2021-03-14 03:00:00,2.36,0.202,2.3686291394,0.0,0.002,0.002,2.36,0.2,2.3684594149000002,2.62,0.152,2.6244054565,0.0,0.002,0.002,2.62,0.15,2.6242903803
2021-03-14 03:30:00,2.3,0.202,2.3088533951,0.0,0.002,0.002,2.3,0.2,2.3086792761,2.56,0.152,2.5645085299,0.0,0.002,0.002,2.56,0.15,2.5643907659
2021-03-14 04:00:00,2.34,0.222,2.3505071793,0.0,0.002,0.002,2.34,0.22,2.3503191273,2.59,0.152,2.5944563978,0.0,0.002,0.002,2.59,0.15,2.5943399931
2021-03-14 04:30:00,2.3,0.222,2.3106890747,0.0,0.002,0.002,2.3,0.22,2.3104977819,2.55,0.17200000000000001,2.5557942014,0.0,0.002,0.002,2.55,0.17,2.5556603843
2021-03-14 05:00:00,2.37,0.222,2.3803747604,0.0,0.002,0.002,2.37,0.22,2.3801890681,2.62,0.17200000000000001,2.6256397315999997,0.0,0.002,0.002,2.62,0.17,2.6255094744000003
2021-03-14 05:30:00,2.37,0.222,2.3803747604,0.0,0.002,0.002,2.37,0.22,2.3801890681,2.62,0.17200000000000001,2.6256397315999997,0.0,0.002,0.002,2.62,0.17,2.6255094744000003
2021-03-14 06:00:00,2.47,0.272,2.4849313874,0.0,0.002,0.002,2.47,0.27,2.4847132631,2.73,0.212,2.7382191293,0.0,0.002,0.002,2.73,0.21,2.7380650102
2021-03-14 06:30:00,2.64,0.392,2.6689443606000003,0.0,0.002,0.002,2.64,0.39,2.6686513447999998,2.92,0.352,2.9411399151,0.0,0.002,0.002,2.92,0.35000000000000003,2.9409012224
2021-03-14 07:00:00,2.68,0.36250000000000004,2.7044049715,0.0,0.0025,0.0025,2.68,0.36,2.7040710050000003,2.9699999999999998,0.3325,2.9885542073,0.0,0.0025,0.0025,2.9699999999999998,0.33,2.9882770956
2021-03-14 07:30:00,2.8305,0.442,2.8648026546,0.0005,0.002,0.0020615528,2.83,0.44,2.8640006983,3.1205,0.402,3.1462873756,0.0005,0.002,0.0020615528,3.12,0.4,3.1455365202
2021-03-14 08:00:00,2.9415,0.401,2.9687073365,0.0015,0.001,0.0018027756000000002,2.94,0.4,2.9670861127,3.2215,0.371,3.242792508,0.0015,0.001,0.0018027756000000002,3.22,0.37,3.2411880538
2021-03-14 08:30:00,2.9925,0.35100000000000003,3.0130146448,0.0025,0.001,0.0026925824,2.99,0.35000000000000003,3.0104152537,3.2625,0.321,3.2782536891,0.0025,0.001,0.0026925824,3.26,0.32,3.2756678708
2021-03-14 09:00:00,3.1235,0.406,3.1497759047000002,0.0135,-0.004,0.0140801278,3.11,0.41000000000000003,3.1369093069,3.3735,0.376,3.3943892308,0.0135,-0.004,0.0140801278,3.36,0.38,3.3814198201
2021-03-14 09:30:00,3.5215,0.4985,3.5566085672,0.0115,-0.0015,0.0115974135,3.51,0.5,3.5454336829,3.7515,0.47850000000000004,3.7818929784,0.0115,-0.0015,0.0115974135,3.74,0.48,3.7706763319
2021-03-14 10:00:00,3.615,0.497,3.6490045218000002,0.015,-0.003,0.0152970585,3.6,0.5,3.6345563691000002,3.805,0.47700000000000004,3.834782132,0.015,-0.003,0.0152970585,3.79,0.48,3.8202748592
2021-03-14 10:30:00,3.3875,0.443,3.4163438425,0.0575,-0.017,0.0599604036,3.33,0.46,3.3616216325,3.4975,0.463,3.5280129322000002,0.0575,-0.017,0.0599604036,3.44,0.48,3.4733269354000003
2021-03-14 11:00:00,3.4535,0.19,3.4587226327,0.0335,-0.01,0.034960692200000004,3.42,0.2,3.425842962,3.6635,0.8200000000000001,3.7541486718,0.0335,-0.01,0.034960692200000004,3.63,0.8300000000000001,3.7236809745
2021-03-14 11:30:00,3.406,0.4665,3.4377984598,0.026000000000000002,-0.0035,0.0262345192,3.38,0.47000000000000003,3.4125210622,3.5460000000000003,0.4365,3.5727647907,0.026000000000000002,-0.0035,0.0262345192,3.52,0.44,3.5473934093
2021-03-14 12:00:00,3.2825,0.456,3.3140220654,0.07250000000000001,-0.014,0.0738393527,3.21,0.47000000000000003,3.2442256395,3.2825,0.426,3.3100275301,0.07250000000000001,-0.014,0.0738393527,3.21,0.44,3.2400154321
2021-03-14 12:30:00,3.2705,0.3355,3.28766338,0.060500000000000005,-0.0145,0.0622133426,3.21,0.35000000000000003,3.2290246205,3.4005,0.5055000000000001,3.437867144,0.060500000000000005,-0.0145,0.0622133426,3.34,0.52,3.3802366781
2021-03-14 13:00:00,3.338,0.2155,3.3449490654,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.32,0.22,3.3272811724,3.678,0.6755,3.7395165797,0.018000000000000002,-0.0045000000000000005,0.0185539753,3.66,0.68,3.7226334765
2021-03-14 13:30:00,3.18,-0.2775,3.1920849378,0.02,-0.007500000000000001,0.0213600094,3.16,-0.27,3.1715138341,3.7,1.0825,3.8551013281,0.02,-0.007500000000000001,0.0213600094,3.68,1.09,3.8380333506
2021-03-14 14:00:00,3.2355,-0.14100000000000001,3.2385708654,0.0055000000000000005,-0.001,0.005590169900000001,3.23,-0.14,3.2330326321,3.7755,0.869,3.8742175016,0.0055000000000000005,-0.001,0.005590169900000001,3.77,0.87,3.8690825786
2021-03-14 14:30:00,3.172,-0.23900000000000002,3.1809911977,0.002,0.001,0.0022360680000000003,3.17,-0.24,3.1790721917,3.732,0.871,3.8322923949,0.002,0.001,0.0022360680000000003,3.73,0.87,3.8301174917000003
2021-03-14 15:00:00,3.172,-0.399,3.1969962465,0.002,0.001,0.0022360680000000003,3.17,-0.4,3.1951369298,3.802,1.111,3.9610005049,0.002,0.001,0.0022360680000000003,3.8,1.11,3.9588003233
2021-03-14 15:30:00,3.1715,-0.399,3.1965001564,0.0015,0.001,0.0018027756000000002,3.17,-0.4,3.1951369298,3.8015,1.091,3.954956795,0.0015,0.001,0.0018027756000000002,3.8,1.09,3.9532391782
2021-03-14 16:00:00,3.211,-0.169,3.2154442928,0.001,0.001,0.0014142136,3.21,-0.17,3.2144984057,3.801,0.861,3.8972967554,0.001,0.001,0.0014142136,3.8,0.86,3.8961006147
2021-03-14 16:30:00,3.2405,0.311,3.2553895696,0.0005,0.001,0.0011180340000000002,3.24,0.31,3.2547964606,3.6805,0.311,3.6936162835,0.0005,0.001,0.0011180340000000002,3.68,0.31,3.6930339831
2021-03-14 17:00:00,3.2405,0.271,3.2518119949,0.0005,0.001,0.0011180340000000002,3.24,0.27,3.2512305363,3.6805,0.271,3.6904635549,0.0005,0.001,0.0011180340000000002,3.68,0.27,3.6898915973
2021-03-14 17:30:00,3.27,0.091,3.2712659629,0.0,0.001,0.001,3.27,0.09,3.2712382976,3.8,0.491,3.8315898789,0.0,0.001,0.001,3.8,0.49,3.8314618620000003
2021-03-14 18:00:00,3.24,0.062,3.2405931556,0.0,0.002,0.002,3.24,0.06,3.2405555079,3.77,0.522,3.8059668942,0.0,0.002,0.002,3.77,0.52,3.8056931038
2021-03-14 18:30:00,3.06,-0.438,3.0911881211,0.0,0.002,0.002,3.06,-0.44,3.0914721412,3.7,0.862,3.7990846266,0.0,0.002,0.002,3.7,0.86,3.7986313325000003
2021-03-14 19:00:00,3.16,-0.1975,3.1661658595,0.0,0.0025,0.0025,3.16,-0.2,3.1663227883,3.73,0.6225,3.7815877948,0.0,0.0025,0.0025,3.73,0.62,3.7811770654
2021-03-14 19:30:00,3.08,0.132,3.0828272738,0.0,0.002,0.002,3.08,0.13,3.0827422857,3.51,0.112,3.51178644,0.0,0.002,0.002,3.51,0.11,3.5117232237
2021-03-14 20:00:00,3.01,0.132,3.0128929619,0.0,0.002,0.002,3.01,0.13,3.0128060011,3.42,0.112,3.4218334267,0.0,0.002,0.002,3.42,0.11,3.4217685486000002
2021-03-14 20:30:00,2.98,0.162,2.9844001072,0.0,0.002,0.002,2.98,0.16,2.9842922109,3.38,0.14200000000000002,3.3829815252,0.0,0.002,0.002,3.38,0.14,3.3828981658
2021-03-14 21:00:00,2.77,-0.458,2.8076082348,0.0,0.002,0.002,2.77,-0.46,2.8079351844,3.29,0.742,3.3726345785,0.0,0.002,0.002,3.29,0.74,3.3721951307999998
2021-03-14 21:30:00,2.81,0.17200000000000001,2.8152591355,0.0,0.002,0.002,2.81,0.17,2.8151376520999998,3.17,0.152,3.1736420718,0.0,0.002,0.002,3.17,0.15,3.1735469116
2021-03-14 22:00:00,2.68,0.022,2.680090297,0.0,0.002,0.002,2.68,0.02,2.6800746258,3.04,0.262,3.0512692441,0.0,0.002,0.002,3.04,0.26,3.051098163
2021-03-14 22:30:00,2.52,-0.318,2.5399850393,0.0,0.002,0.002,2.52,-0.32,2.5402362095,2.93,0.552,2.9815438954,0.0,0.002,0.002,2.93,0.55,2.9811742653
2021-03-14 23:00:00,2.43,-0.018000000000000002,2.4300666658,0.0,0.002,0.002,2.43,-0.02,2.4300823031,2.74,0.222,2.7489787195,0.0,0.002,0.002,2.74,0.22,2.7488179278000002
2021-03-14 23:30:00,2.23,0.07200000000000001,2.2311620291,0.0,0.002,0.002,2.23,0.07,2.2310983842,2.48,0.022,2.4800975787,0.0,0.002,0.002,2.48,0.02,2.4800806439
2021-03-15 00:00:00,2.18,0.07200000000000001,2.1811886668,0.0,0.002,0.002,2.18,0.07,2.1811235637,2.42,0.022,2.4200999979,0.0,0.002,0.002,2.42,0.02,2.4200826431999998
2021-03-15 00:30:00,2.6,0.14200000000000002,2.6038748050000002,0.0,0.002,0.002,2.6,0.14,2.6037665026,2.85,0.092,2.8514845256,0.0,0.002,0.002,2.85,0.09,2.8514206985
2021-03-15 01:00:00,2.6,0.182,2.6063622158,0.0,0.002,0.002,2.6,0.18,2.6062233212,2.85,0.122,2.8526100329,0.0,0.002,0.002,2.85,0.12,2.8525251971000003
2021-03-15 01:30:00,2.41,0.182,2.4168624289,0.0,0.002,0.002,2.41,0.18,2.4167126432,2.67,0.122,2.6727858126,0.0,0.002,0.002,2.67,0.12,2.6726952688
2021-03-15 02:00:00,2.35,0.182,2.3570371232,0.0,0.002,0.002,2.35,0.18,2.3568835355,2.61,0.122,2.6128497852,0.0,0.002,0.002,2.61,0.12,2.6127571644
2021-03-15 02:30:00,2.39,0.232,2.4012338495,0.0,0.002,0.002,2.39,0.23,2.4010414407000003,2.65,0.182,2.6562424588,0.0,0.002,0.002,2.65,0.18,2.6561061726
2021-03-15 03:00:00,2.36,0.012,2.3600305083,0.0,0.002,0.002,2.36,0.01,2.3600211863,2.65,0.402,2.6803178916,0.0,0.002,0.002,2.65,0.4,2.6800186567
2021-03-15 03:30:00,2.27,-0.148,2.2748195533,0.0,0.002,0.002,2.27,-0.15,2.2749505489,2.5700000000000003,0.462,2.6111958946,0.0,0.002,0.002,2.5700000000000003,0.46,2.6108427758
2021-03-15 04:00:00,2.23,0.162,2.2358765619,0.0,0.002,0.002,2.23,0.16,2.2357325421,2.45,0.122,2.4530356703000002,0.0,0.002,0.002,2.45,0.12,2.4529370151
2021-03-15 04:30:00,2.46,0.332,2.4823021573,0.0,0.002,0.002,2.46,0.33,2.482035455,2.7,0.292,2.7157437287,0.0,0.002,0.002,2.7,0.29,2.7155294143
2021-03-15 05:00:00,2.4,0.272,2.4153641546999998,0.0,0.002,0.002,2.4,0.27,2.4151397475,2.65,0.212,2.6584664752,0.0,0.002,0.002,2.65,0.21,2.6583077324
2021-03-15 05:30:00,2.47,0.272,2.4849313874,0.0,0.002,0.002,2.47,0.27,2.4847132631,2.7199999999999998,0.232,2.7298761877,0.0,0.002,0.002,2.7199999999999998,0.23,2.729706944
2021-03-15 06:00:00,2.47,-0.338,2.4930190533,0.0,0.002,0.002,2.47,-0.34,2.4932909979,2.91,0.922,3.0525700647,0.0,0.002,0.002,2.91,0.92,3.0519665791
2021-03-15 06:30:00,2.96,0.092,2.9614293846,0.0,0.002,0.002,2.96,0.09,2.9613679272,3.39,0.972,3.5265966597,0.0,0.002,0.002,3.39,0.97,3.5260459441
2021-03-15 07:00:00,3.29,0.6925,3.3620910532,0.0,0.0025,0.0025,3.29,0.6900000000000001,3.3615770109,3.65,0.6825,3.7132608648,0.0,0.0025,0.0025,3.65,0.68,3.7128021763
2021-03-15 07:30:00,3.62,0.7825000000000001,3.7036071943,0.0,0.0025,0.0025,3.62,0.78,3.7030797993,4.0,0.7725000000000001,4.0739116645,0.0,0.0025,0.0025,4.0,0.77,4.0734383511
2021-03-15 08:00:00,3.83,0.8220000000000001,3.9172163586,0.0,0.002,0.002,3.83,0.8200000000000001,3.9167971609,4.24,0.812,4.3170526983,0.0,0.002,0.002,4.24,0.81,4.3166769627
2021-03-15 08:30:00,3.9905,0.8165,4.0731759721,1.8605,-0.21350000000000002,1.8727099348,2.13,1.03,2.3659670327,4.2705,0.8465,4.3535884624,1.8605,-0.21350000000000002,1.8727099348,2.41,1.06,2.6328121847
2021-03-15 09:00:00,4.2965,0.8205,4.3741436305,4.8165,-0.5295,4.8455177742,-0.52,1.35,1.4466858678,4.4365,0.9205000000000001,4.5309880269,4.8165,-0.5295,4.8455177742,-0.38,1.45,1.4989663105
2021-03-15 09:30:00,4.0825,0.3725,4.0994588057,0.5525,0.0025,0.5525056561,3.5300000000000002,0.37,3.5493379664,4.6225000000000005,1.5025,4.8605568097,0.5525,0.0025,0.5525056561,4.07,1.5,4.3376145518
2021-03-15 10:00:00,4.2305,0.732,4.2933616491,0.0005,0.002,0.0020615528,4.23,0.73,4.2925283925,4.7305,1.162,4.8711265894,0.0005,0.002,0.0020615528,4.73,1.16,4.8701642683
2021-03-15 10:30:00,4.1805,0.9025000000000001,4.2768079803,0.0005,0.0025,0.0025495098,4.18,0.9,4.2757923242,4.6005,0.8925000000000001,4.6862731995,0.0005,0.0025,0.0025495098,4.6,0.89,4.6853068203
2021-03-15 11:00:00,4.271,1.0025,4.3870773016,0.001,0.0025,0.0026925824,4.27,1.0,4.3855330349,4.7010000000000005,1.0025,4.8067044063,0.001,0.0025,0.0026925824,4.7,1.0,4.8052055107000005
2021-03-15 11:30:00,4.246,1.0015,4.3625128367,0.006,0.0015,0.0061846584,4.24,1.0,4.3563287296,4.596,1.0015,4.7038514273,0.006,0.0015,0.0061846584,4.59,1.0,4.6976696350000005
2021-03-15 12:00:00,4.235,0.9995,4.3513475212,0.015,-0.0005,0.015008331000000001,4.22,1.0,4.3368652273,4.455,0.9995,4.565744764,0.015,-0.0005,0.015008331000000001,4.44,1.0,4.5512196168
2021-03-15 12:30:00,4.051,0.969,4.1652805428,0.031,-0.001,0.031016124800000003,4.02,0.97,4.1353718092,4.311,0.969,4.418561078,0.031,-0.001,0.031016124800000003,4.28,0.97,4.3885418991
2021-03-15 13:00:00,4.054,0.8375,4.1396041175,0.034,-0.0025,0.034091787900000003,4.02,0.84,4.1068235901,4.224,1.0675,4.356802985,0.034,-0.0025,0.034091787900000003,4.19,1.07,4.3244652849000005
2021-03-15 13:30:00,3.983,0.96,4.097058579,0.033,-0.01,0.034481879300000004,3.95,0.97,4.0673578648,4.103,0.9400000000000001,4.2093002981,0.033,-0.01,0.034481879300000004,4.07,0.9500000000000001,4.1794018711
2021-03-15 14:00:00,3.8015,0.8825000000000001,3.9025899733,0.0315,-0.007500000000000001,0.032380549700000004,3.77,0.89,3.8736287896,3.8515,0.8625,3.9468922585,0.0315,-0.007500000000000001,0.032380549700000004,3.8200000000000003,0.87,3.9178182704
2021-03-15 14:30:00,3.83,0.6175,3.8794595307,0.01,-0.0025,0.0103077641,3.8200000000000003,0.62,3.8699870801,4.04,1.0875,4.1838088209,0.01,-0.0025,0.0103077641,4.03,1.09,4.1748053847
2021-03-15 15:00:00,3.7745,0.5895,3.8202566013,0.0145,-0.0005,0.0145086181,3.76,0.59,3.8060084078000003,3.9545,1.0195,4.0838034355,0.0145,-0.0005,0.0145086181,3.94,1.02,4.0698894334
2021-03-15 15:30:00,3.677,0.129,3.6792621543,0.007,-0.001,0.007071067800000001,3.67,0.13,3.6723017305,4.047,1.389,4.2787299517,0.007,-0.001,0.007071067800000001,4.04,1.3900000000000001,4.272434903
2021-03-15 16:00:00,3.578,-0.07100000000000001,3.5787043745,0.008,-0.001,0.0080622577,3.5700000000000003,-0.07,3.5706862085999997,4.068,1.429,4.3116893441,0.008,-0.001,0.0080622577,4.06,1.43,4.3044744162
2021-03-15 16:30:00,3.5725,0.4515,3.6009177302,0.0025,0.0015,0.0029154759,3.5700000000000003,0.45,3.5982495744,3.9825,0.7715000000000001,4.056540213,0.0025,0.0015,0.0029154759,3.98,0.77,4.0538006858
2021-03-15 17:00:00,3.556,0.5365,3.5962436305,0.186,-0.0135,0.18648927580000002,3.37,0.55,3.4145863586000003,3.936,0.5365,3.9723957821,0.186,-0.0135,0.18648927580000002,3.75,0.55,3.7901187316
2021-03-15 17:30:00,3.935,0.502,3.9668916042999998,4.795,-0.528,4.8239826907,-0.86,1.03,1.3418271126,4.165,0.612,4.20972315,4.795,-0.528,4.8239826907,-0.63,1.1400000000000001,1.3024976008
2021-03-15 18:00:00,3.952,0.5,3.9835039852,4.812,-0.5,4.8379069855,-0.86,1.0,1.3189389675,4.212,0.62,4.257386992,4.812,-0.5,4.8379069855,-0.6000000000000001,1.12,1.2705904139
2021-03-15 18:30:00,3.95,0.3045,3.9617193553,4.8100000000000005,-0.4655,4.8324724779,-0.86,0.77,1.1543396381,4.28,0.7745000000000001,4.3495114956,4.8100000000000005,-0.4655,4.8324724779,-0.53,1.24,1.3485177046999999
2021-03-15 19:00:00,3.9125,-0.212,3.9182394324,4.8125,-0.502,4.8386113969,-0.9,0.29,0.9455686120000001,4.3325,1.348,4.5373626976,4.8125,-0.502,4.8386113969,-0.48,1.85,1.9112561314
2021-03-15 19:30:00,3.9805,0.4965,4.0113454725,4.8105,-0.4535,4.831829105,-0.8300000000000001,0.9500000000000001,1.2615070353,4.2705,0.5965,4.3119580819,4.8105,-0.4535,4.831829105,-0.54,1.05,1.1807201192
2021-03-15 20:00:00,3.629,0.56,3.6719532948999998,0.599,0.01,0.5990834666,3.03,0.55,3.0795129485,4.079,0.56,4.1172613471,0.599,0.01,0.5990834666,3.48,0.55,3.5231945731
2021-03-15 20:30:00,3.7885,0.5305,3.8254623904000002,4.1885,-0.3095,4.1999193445,-0.4,0.84,0.9303762680000001,4.0585,0.6005,4.1026847917,4.1885,-0.3095,4.1999193445,-0.13,0.91,0.9192388155000001
2021-03-15 21:00:00,3.4625,0.597,3.51359008,0.49250000000000005,0.017,0.4927933137,2.9699999999999998,0.58,3.0261031047,3.8725,0.597,3.918247727,0.49250000000000005,0.017,0.4927933137,3.38,0.58,3.4294022803
2021-03-15 21:30:00,3.43,0.622,3.485940906,0.0,0.002,0.002,3.43,0.62,3.4855845995,3.84,0.602,3.8869015938,0.0,0.002,0.002,3.84,0.6000000000000001,3.8865923378
2021-03-15 22:00:00,3.2800000000000002,0.592,3.3329962496,0.0,0.002,0.002,3.2800000000000002,0.59,3.3326415949,3.67,0.5720000000000001,3.7143080109,0.0,0.002,0.002,3.67,0.5700000000000001,3.7140005385
2021-03-15 22:30:00,3.18,0.552,3.2275538725,0.0,0.002,0.002,3.18,0.55,3.2272124194,3.54,0.522,3.5782794748,0.0,0.002,0.002,3.54,0.52,3.5779882616
2021-03-15 23:00:00,3.13,0.592,3.1854927405,0.0,0.002,0.002,3.13,0.59,3.1851216617,3.47,0.562,3.5152160673,0.0,0.002,0.002,3.47,0.56,3.514896869
2021-03-15 23:30:00,2.96,0.022,2.9600817556,0.0,0.002,0.002,2.96,0.02,2.9600675668000003,3.39,0.962,3.5238535724,0.0,0.002,0.002,3.39,0.96,3.5233081046
2021-03-16 00:00:00,2.81,-0.248,2.8209225441,0.0,0.002,0.002,2.81,-0.25,2.8210990766,3.29,1.222,3.5096130841,0.0,0.002,0.002,3.29,1.22,3.5089172119
2021-03-16 00:30:00,2.69,-0.248,2.7014077811,0.0,0.002,0.002,2.69,-0.25,2.7015921232,3.16,1.222,3.3880501767,0.0,0.002,0.002,3.16,1.22,3.3873293315
