Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-16 01:00:00,2.7800000000000002,0.522,2.828583391,0.0,0.002,0.002,2.7800000000000002,0.52,2.8282149847999998,3.07,0.482,3.1076074398,0.0,0.002,0.002,3.07,0.48,3.1072978615
2021-03-16 01:30:00,2.7800000000000002,0.462,2.8181277473,0.0,0.002,0.002,2.7800000000000002,0.46,2.8178005607000003,3.1,0.522,3.1436418371,0.0,0.002,0.002,3.1,0.52,3.1433103569
2021-03-16 02:00:00,2.69,-0.268,2.7033172215,0.0,0.002,0.002,2.69,-0.27,2.7035162289,3.15,1.172,3.3609647425,0.0,0.002,0.002,3.15,1.17,3.3602678465
2021-03-16 02:30:00,2.65,-0.268,2.6635172235,0.0,0.002,0.002,2.65,-0.27,2.6637192044,3.1,1.172,3.3141490612,0.0,0.002,0.002,3.1,1.17,3.3134423188
2021-03-16 03:00:00,2.54,0.152,2.544543967,0.0,0.002,0.002,2.54,0.15,2.5444252789,2.89,0.722,2.9788225862,0.0,0.002,0.002,2.89,0.72,2.978338463
2021-03-16 03:30:00,2.54,0.432,2.5764751114999997,0.0,0.002,0.002,2.54,0.43,2.5761405241,2.83,0.502,2.8741788393,0.0,0.002,0.002,2.83,0.5,2.8738301968
2021-03-16 04:00:00,2.62,0.432,2.6553764328,0.0,0.002,0.002,2.62,0.43,2.6550517886,2.87,0.382,2.8953106914,0.0,0.002,0.002,2.87,0.38,2.8950474953
2021-03-16 04:30:00,2.7,0.432,2.7343416027,0.0,0.002,0.002,2.7,0.43,2.7340263349000002,2.96,0.402,2.9871732457,0.0,0.002,0.002,2.96,0.4,2.9869047524
2021-03-16 05:00:00,2.7,0.47200000000000003,2.7409458222,0.0,0.002,0.002,2.7,0.47000000000000003,2.7406021236,2.96,0.422,2.989930434,0.0,0.002,0.002,2.96,0.42,2.9896488088
2021-03-16 05:30:00,2.7,0.052000000000000005,2.7005006943,0.0,0.002,0.002,2.7,0.05,2.7004629233,3.09,0.842,3.2026651402,0.0,0.002,0.002,3.09,0.84,3.2021399095
2021-03-16 06:00:00,2.8200000000000003,-0.198,2.826942518,0.0,0.002,0.002,2.8200000000000003,-0.2,2.8270833026,3.3,1.282,3.540271741,0.0,0.002,0.002,3.3,1.28,3.5395479937000003
2021-03-16 06:30:00,3.22,0.682,3.2914319072,0.0,0.002,0.002,3.22,0.68,3.2910180796,3.55,0.712,3.6206966181,0.0,0.002,0.002,3.55,0.71,3.6203038547
2021-03-16 07:00:00,3.31,0.342,3.3276213727,0.0,0.002,0.002,3.31,0.34,3.3274164152,3.79,1.222,3.9821330967,0.0,0.002,0.002,3.79,1.22,3.9815198103
2021-03-16 07:30:00,3.7405,0.9615,3.8621007884000003,0.0005,0.0015,0.0015811388,3.74,0.96,3.8612433231,4.1305,0.9915,4.2478350368,0.0005,0.0015,0.0015811388,4.13,0.99,4.2469989404
2021-03-16 08:00:00,3.9625,1.0315,4.09455718,0.0025,0.0015,0.0029154759,3.96,1.03,4.0917600125,4.3525,1.0315,4.4730580703000005,0.0025,0.0015,0.0029154759,4.35,1.03,4.4702796333
2021-03-16 08:30:00,4.141,0.662,4.193581405,0.001,0.002,0.0022360680000000003,4.14,0.66,4.1922786167,4.661,1.332,4.8475916701,0.001,0.002,0.0022360680000000003,4.66,1.33,4.8460808908
2021-03-16 09:00:00,4.1905,1.0725,4.3255689221,0.0005,0.0025,0.0025495098,4.19,1.07,4.3244652849000005,4.6105,1.0625,4.7313440479,0.0005,0.0025,0.0025495098,4.61,1.06,4.7302959738
2021-03-16 09:30:00,4.1615,0.9715,4.2733937918,0.0015,0.0015,0.0021213203,4.16,0.97,4.271592209,4.5315,0.9515,4.6303179696,0.0015,0.0015,0.0021213203,4.53,0.9500000000000001,4.628541887
2021-03-16 10:00:00,4.3515,1.042,4.4745185495,0.0015,0.002,0.0025,4.35,1.04,4.4725943254,4.6915,1.022,4.80152645,0.0015,0.002,0.0025,4.69,1.02,4.7996354028
2021-03-16 10:30:00,4.416,1.021,4.5324934639,0.006,0.001,0.0060827625,4.41,1.02,4.5264224284,4.756,1.001,4.8601992757,0.006,0.001,0.0060827625,4.75,1.0,4.8541219597000005
2021-03-16 11:00:00,4.651,1.1295,4.7861854592,0.011,-0.0005,0.0110113578,4.64,1.13,4.7756151436,4.991,1.1095,5.1128339744,0.011,-0.0005,0.0110113578,4.98,1.11,5.1022054055
2021-03-16 11:30:00,4.6105,1.1285,4.7466011524,0.0205,-0.0015,0.0205548048,4.59,1.13,4.7270498199,4.9105,1.1085,5.0340622265,0.0205,-0.0015,0.0205548048,4.89,1.11,5.0143992661
2021-03-16 12:00:00,4.397,1.059,4.52273037,0.017,-0.001,0.0170293864,4.38,1.06,4.5064398365,4.657,1.049,4.7736830645,0.017,-0.001,0.0170293864,4.64,1.05,4.7573206745
2021-03-16 12:30:00,4.291,0.979,4.4012636822,0.011,-0.001,0.011045361,4.28,0.98,4.3907630316,4.571,0.969,4.6725798014,0.011,-0.001,0.011045361,4.5600000000000005,0.97,4.6620274559
2021-03-16 13:00:00,4.138,0.1495,4.1406997295,0.008,-0.0005,0.0080156098,4.13,0.15,4.1327230732,4.668,1.5195,4.9090838504,0.008,-0.0005,0.0080156098,4.66,1.52,4.9016323812
2021-03-16 13:30:00,4.1395,0.149,4.142180736,0.0095,-0.001,0.0095524866,4.13,0.15,4.1327230732,4.6395,1.649,4.92383603,0.0095,-0.001,0.0095524866,4.63,1.65,4.9152212565
2021-03-16 14:00:00,4.0095,0.1495,4.0122861937,0.0095,-0.0005,0.009513148800000001,4.0,0.15,4.0028115119,4.4695,1.4195,4.6895000267,0.0095,-0.0005,0.009513148800000001,4.46,1.42,4.6805982524
2021-03-16 14:30:00,4.138,0.9175000000000001,4.2384962251000005,0.008,-0.0025,0.0083815273,4.13,0.92,4.2312291358,4.308,0.8775000000000001,4.3964611053,0.008,-0.0025,0.0083815273,4.3,0.88,4.3891229192
2021-03-16 15:00:00,3.983,0.8655,4.0759513307,0.023,-0.0045000000000000005,0.0234360833,3.96,0.87,4.0544420085,4.013,0.9455,4.1228799704,0.023,-0.0045000000000000005,0.0234360833,3.99,0.9500000000000001,4.1015362975
2021-03-16 15:30:00,3.915,0.8295,4.0019114495,0.025,-0.0005,0.0250049995,3.89,0.8300000000000001,3.9775620674,3.935,0.7895000000000001,4.0134193962,0.025,-0.0005,0.0250049995,3.91,0.79,3.9890099022000003
2021-03-16 16:00:00,3.9095,0.759,3.9824956058,0.0195,-0.001,0.0195256242,3.89,0.76,3.9635463918,4.0095,0.719,4.0734569164,0.0195,-0.001,0.0195256242,3.99,0.72,4.0544420085
2021-03-16 16:30:00,3.8545,0.6595000000000001,3.910512818,0.0145,-0.0005,0.0145086181,3.84,0.66,3.8963059427999998,4.0045,0.6195,4.0521353013,0.0145,-0.0005,0.0145086181,3.99,0.62,4.0378831088
2021-03-16 17:00:00,3.8305,0.641,3.883762512,0.2205,-0.019,0.22131708020000002,3.61,0.66,3.6698365086,4.0705,0.601,4.1146289322,0.2205,-0.019,0.22131708020000002,3.85,0.62,3.8996025438
2021-03-16 17:30:00,4.0535,0.5615,4.0922053345,4.6635,-0.40850000000000003,4.6813571216,-0.61,0.97,1.1458621209,4.1835,0.6415000000000001,4.2323981972,4.6635,-0.40850000000000003,4.6813571216,-0.48,1.05,1.1545128843
2021-03-16 18:00:00,3.8815,0.3075,3.8936613232,3.8515,-0.0925,3.8526106084,0.03,0.4,0.40112342240000004,4.1615,0.8175,4.2410362531,3.8515,-0.0925,3.8526106084,0.31,0.91,0.9613532129000001
2021-03-16 18:30:00,3.9855,0.34650000000000003,4.0005340269,3.8555,-0.10350000000000001,3.8568889665,0.13,0.45,0.46840153710000004,4.3455,0.9065000000000001,4.4390440976,3.8555,-0.10350000000000001,3.8568889665,0.49,1.01,1.1225862996
2021-03-16 19:00:00,4.065,0.6295000000000001,4.1134529595,3.855,-0.0805,3.8558404077,0.21,0.71,0.7404052944,4.405,0.7095,4.4617726578,3.855,-0.0805,3.8558404077,0.55,0.79,0.9626006441
2021-03-16 19:30:00,3.9835000000000003,0.5065000000000001,4.0155715035,3.8535,-0.043500000000000004,3.8537455157,0.13,0.55,0.565154846,4.3135,0.6865,4.36778714,3.8535,-0.043500000000000004,3.8537455157,0.46,0.73,0.8628441342000001
2021-03-16 20:00:00,3.98,0.5485,4.0176177332,3.85,0.018500000000000003,3.8500444478,0.13,0.53,0.545710546,4.28,0.5985,4.3216434663,3.85,0.018500000000000003,3.8500444478,0.43,0.58,0.7220110802
2021-03-16 20:30:00,3.6095,0.073,3.6102381154,0.46950000000000003,0.063,0.4737079797,3.14,0.01,3.1400159235,4.1795,1.063,4.3125617967,0.46950000000000003,0.063,0.4737079797,3.71,1.0,3.8424080991
2021-03-16 21:00:00,3.5425,-0.14650000000000002,3.5455279579,0.21250000000000002,0.053500000000000006,0.2191312392,3.33,-0.2,3.3360005995,4.1725,1.3535,4.3865383277,0.21250000000000002,0.053500000000000006,0.2191312392,3.96,1.3,4.1679251433
2021-03-16 21:30:00,3.49,-0.148,3.4931366993,0.0,0.002,0.002,3.49,-0.15,3.4932220084,4.12,1.362,4.3392907255,0.0,0.002,0.002,4.12,1.3599999999999999,4.3386633886
2021-03-16 22:00:00,3.39,0.422,3.4161651014,0.0,0.002,0.002,3.39,0.42,3.4159186173,3.83,0.812,3.9151301383,0.0,0.002,0.002,3.83,0.81,3.9147158262
2021-03-16 22:30:00,3.29,0.362,3.309855586,0.0,0.002,0.002,3.29,0.36,3.3096374424,3.7,0.672,3.7605297499,0.0,0.002,0.002,3.7,0.67,3.7601728683999998
2021-03-16 23:00:00,3.11,-0.20800000000000002,3.1169478661,0.0,0.002,0.002,3.11,-0.21,3.1170819688,3.65,1.262,3.8620129466,0.0,0.002,0.002,3.65,1.26,3.8613598640999998
2021-03-16 23:30:00,3.05,0.482,3.0878510327,0.0,0.002,0.002,3.05,0.48,3.0875394734,3.35,0.432,3.3777394808,0.0,0.002,0.002,3.35,0.43,3.3774842709
2021-03-17 00:00:00,2.9699999999999998,0.532,3.0172709524,0.0,0.002,0.002,2.9699999999999998,0.53,3.0169189581,3.26,0.482,3.2954398796,0.0,0.002,0.002,3.26,0.48,3.2951479481
2021-03-17 00:30:00,2.88,0.502,2.9234233357,0.0,0.002,0.002,2.88,0.5,2.9230805668,3.17,0.462,3.2034893476,0.0,0.002,0.002,3.17,0.46,3.2032015235
2021-03-17 01:00:00,2.7800000000000002,-0.088,2.781392457,0.0,0.002,0.002,2.7800000000000002,-0.09,2.781456453,3.22,1.022,3.3782960202,0.0,0.002,0.002,3.22,1.02,3.3776915194
2021-03-17 01:30:00,2.7800000000000002,-0.268,2.7928881109,0.0,0.002,0.002,2.7800000000000002,-0.27,2.7930807364,3.26,1.202,3.4745365159,0.0,0.002,0.002,3.26,1.2,3.4738451318
2021-03-17 02:00:00,2.8200000000000003,-0.218,2.8284136897,0.0,0.002,0.002,2.8200000000000003,-0.22,2.8285685426000002,3.3,1.272,3.5366628338,0.0,0.002,0.002,3.3,1.27,3.5359440041
2021-03-17 02:30:00,2.65,-0.338,2.67146851,0.0,0.002,0.002,2.65,-0.34,2.671722291,3.11,1.152,3.3165047867,0.0,0.002,0.002,3.11,1.15,3.3158106098
2021-03-17 03:00:00,2.62,-0.378,2.6471274998,0.0,0.002,0.002,2.62,-0.38,2.6474138324,3.08,1.1219999999999999,3.278,0.0,0.002,0.002,3.08,1.12,3.277315975
2021-03-17 03:30:00,2.5700000000000003,0.012,2.5700280154,0.0,0.002,0.002,2.5700000000000003,0.01,2.5700194551999997,2.92,0.712,3.0055521955,0.0,0.002,0.002,2.92,0.71,3.0050790339
2021-03-17 04:00:00,2.66,0.232,2.6700981255,0.0,0.002,0.002,2.66,0.23,2.6699250925999998,2.98,0.6920000000000001,3.0592914212,0.0,0.002,0.002,2.98,0.6900000000000001,3.0588396493
2021-03-17 04:30:00,2.66,0.47200000000000003,2.7015521465,0.0,0.002,0.002,2.66,0.47000000000000003,2.7012034355,2.92,0.422,2.950336252,0.0,0.002,0.002,2.92,0.42,2.950050847
2021-03-17 05:00:00,2.73,0.47200000000000003,2.7705024815,0.0,0.002,0.002,2.73,0.47000000000000003,2.7701624501,2.99,0.422,3.0196330903,0.0,0.002,0.002,2.99,0.42,3.0193542356
2021-03-17 05:30:00,2.75,0.432,2.7837248427,0.0,0.002,0.002,2.75,0.43,2.7834151685,3.01,0.382,3.0341430421,0.0,0.002,0.002,3.01,0.38,3.03389189
2021-03-17 06:00:00,2.75,0.452,2.7868986347,0.0,0.002,0.002,2.75,0.45,2.7865749586,3.01,0.402,3.0367258684,0.0,0.002,0.002,3.01,0.4,3.0364617567
2021-03-17 06:30:00,3.04,0.542,3.0879384709,0.0,0.002,0.002,3.04,0.54,3.0875880554,3.35,0.502,3.3874037256,0.0,0.002,0.002,3.35,0.5,3.3871079109
2021-03-17 07:00:00,3.36,0.722,3.4366966698,0.0,0.002,0.002,3.36,0.72,3.4362770552,3.7199999999999998,0.6920000000000001,3.7838160632,0.0,0.002,0.002,3.7199999999999998,0.6900000000000001,3.7834508058000003
2021-03-17 07:30:00,3.6505,0.5615,3.6934309929999998,0.0005,0.0015,0.0015811388,3.65,0.56,3.6927090327,4.1305,1.2315,4.3101766205,0.0005,0.0015,0.0015811388,4.13,1.23,4.3092690796
2021-03-17 08:00:00,3.9530000000000003,0.4405,3.9774676931,0.003,0.0005,0.0030413813000000002,3.95,0.44,3.9744307769000002,4.493,1.5705,4.7595713305,0.003,0.0005,0.0030413813000000002,4.49,1.57,4.7565743976
2021-03-17 08:30:00,4.1865,1.111,4.331408922,0.006500000000000001,0.001,0.0065764732,4.18,1.11,4.3248699402,4.5365,1.091,4.665845395,0.006500000000000001,0.001,0.0065764732,4.53,1.09,4.6592917917
2021-03-17 09:00:00,4.1475,1.059,4.280565062,0.007500000000000001,-0.001,0.007566373,4.14,1.06,4.2735465365,4.4675,1.039,4.586728382,0.007500000000000001,-0.001,0.007566373,4.46,1.04,4.5796506417
2021-03-17 09:30:00,3.993,0.9785,4.1111447615,0.013000000000000001,-0.0015,0.0130862523,3.98,0.98,4.0988778952,4.263,0.9585,4.3694268789,0.013000000000000001,-0.0015,0.0130862523,4.25,0.96,4.3570747067
2021-03-17 10:00:00,4.042,0.979,4.15887064,0.012,-0.001,0.0120415946,4.03,0.98,4.1474449966,4.2620000000000005,0.9590000000000001,4.3685609759,0.012,-0.001,0.0120415946,4.25,0.96,4.3570747067
2021-03-17 10:30:00,3.9715,0.979,4.0903854647,0.021500000000000002,-0.001,0.0215232433,3.95,0.98,4.0697542923,4.1215,0.9590000000000001,4.2316005542,0.021500000000000002,-0.001,0.0215232433,4.1,0.96,4.2108906421
2021-03-17 11:00:00,4.053,1.019,4.179135078,0.013000000000000001,-0.001,0.0130384048,4.04,1.02,4.166773332,4.303,0.999,4.417443831,0.013000000000000001,-0.001,0.0130384048,4.29,1.0,4.405008513
2021-03-17 11:30:00,4.0295,0.41950000000000004,4.051277638,0.0095,-0.0005,0.009513148800000001,4.02,0.42,4.0418807503,4.4395,1.4895,4.682709739,0.0095,-0.0005,0.009513148800000001,4.43,1.49,4.6738634982
2021-03-17 12:00:00,3.981,0.209,3.9864824093,0.011,-0.001,0.011045361,3.9699999999999998,0.21,3.9755502764,4.441,1.699,4.7549008402,0.011,-0.001,0.011045361,4.43,1.7000000000000002,4.7449868282
2021-03-17 12:30:00,4.026,0.20950000000000002,4.0314471657,0.016,-0.0005,0.016007810600000002,4.01,0.21,4.0154949882,4.446,1.7295,4.7705436011,0.016,-0.0005,0.016007810600000002,4.43,1.73,4.7558174902
2021-03-17 13:00:00,3.9755000000000003,0.2295,3.9821188455,0.0155,-0.0005,0.015508062400000001,3.96,0.23,3.9666736695,4.4055,1.7595,4.7438666191,0.0155,-0.0005,0.015508062400000001,4.39,1.76,4.7296617215
2021-03-17 13:30:00,4.002,0.28150000000000003,4.0118881153,0.002,0.0015,0.0025,4.0,0.28,4.0097880243,4.572,1.8115,4.9177958732,0.002,0.0015,0.0025,4.57,1.81,4.9153840135
2021-03-17 14:00:00,3.895,0.7995,3.9762073952,0.005,-0.0005,0.0050249378,3.89,0.8,3.9714103288000002,4.245,1.1595,4.4005073855,0.005,-0.0005,0.0050249378,4.24,1.16,4.3958161927
2021-03-17 14:30:00,3.895,0.7395,3.9645788238,0.005,-0.0005,0.0050249378,3.89,0.74,3.9597600937,4.145,1.0595,4.2782666175,0.005,-0.0005,0.0050249378,4.14,1.06,4.2735465365
2021-03-17 15:00:00,3.7640000000000002,0.26,3.7729691226,0.014,0.0,0.014,3.75,0.26,3.7590025273,4.154,1.57,4.4407900198,0.014,0.0,0.014,4.14,1.57,4.4276969183
2021-03-17 15:30:00,3.7315,0.4395,3.7572932412,0.0115,-0.0005,0.011510864400000001,3.7199999999999998,0.44,3.7459311259,4.0315,1.2095,4.2090239367,0.0115,-0.0005,0.011510864400000001,4.02,1.21,4.1981543564
2021-03-17 16:00:00,3.599,0.729,3.6720895959,0.019,-0.001,0.019026297600000002,3.58,0.73,3.6536693884,3.739,0.709,3.8056276749,0.019,-0.001,0.019026297600000002,3.7199999999999998,0.71,3.7871493237
2021-03-17 16:30:00,3.536,0.6890000000000001,3.602501492,0.016,-0.001,0.0160312195,3.52,0.6900000000000001,3.5869903818999997,3.706,0.669,3.7658992286,0.016,-0.001,0.0160312195,3.69,0.67,3.7503333185
2021-03-17 17:00:00,3.5315,-0.028,3.5316109991999998,0.2515,-0.018000000000000002,0.2521433124,3.2800000000000002,-0.01,3.2800152439,3.9415,1.272,4.1416670858,0.2515,-0.018000000000000002,0.2521433124,3.69,1.29,3.9089896393
2021-03-17 17:30:00,3.8355,-0.20600000000000002,3.8410280199,4.8055,-0.526,4.834201718,-0.97,0.32,1.0214205794,4.0755,1.4140000000000001,4.3138261729,4.8055,-0.526,4.834201718,-0.73,1.94,2.0728000386
2021-03-17 18:00:00,3.8635,0.28450000000000003,3.8739608284,4.8135,-0.5055000000000001,4.8399702995,-0.9500000000000001,0.79,1.2355565548,4.1135,0.9345,4.2183139404,4.8135,-0.5055000000000001,4.8399702995,-0.7000000000000001,1.44,1.6011246048
2021-03-17 18:30:00,3.92,0.14200000000000002,3.9225710956,4.8100000000000005,-0.428,4.8290044523,-0.89,0.5700000000000001,1.0568822072,4.24,1.112,4.3833941187,4.8100000000000005,-0.428,4.8290044523,-0.5700000000000001,1.54,1.6421023111
2021-03-17 19:00:00,4.0475,0.5650000000000001,4.0867445785,4.8075,-0.385,4.8228913786,-0.76,0.9500000000000001,1.2165936051,4.3275,0.665,4.3782966151,4.8075,-0.385,4.8228913786,-0.48,1.05,1.1545128843
2021-03-17 19:30:00,4.1185,0.5185000000000001,4.1510100578,4.8085,-0.4315,4.8278219209,-0.6900000000000001,0.9500000000000001,1.1741379817,4.4185,0.6185,4.4615787004000005,4.8085,-0.4315,4.8278219209,-0.39,1.05,1.1200892822
2021-03-17 20:00:00,3.982,0.518,4.0155507717,4.812,-0.47200000000000003,4.8350933807,-0.8300000000000001,0.99,1.2918978288,4.252,0.608,4.2952494689,4.812,-0.47200000000000003,4.8350933807,-0.56,1.08,1.2165525061
2021-03-17 20:30:00,3.605,0.577,3.6508840025,0.535,0.027,0.5356808751000001,3.07,0.55,3.1188780034,4.045,0.577,4.0859459125,0.535,0.027,0.5356808751000001,3.51,0.55,3.552829858
2021-03-17 21:00:00,3.45,0.582,3.4987460611,0.0,0.002,0.002,3.45,0.58,3.4984139263,3.88,0.552,3.9190692773,0.0,0.002,0.002,3.88,0.55,3.918788078
2021-03-17 21:30:00,3.45,0.632,3.5074098705,0.0,0.002,0.002,3.45,0.63,3.5070500424,3.88,0.612,3.92796945,0.0,0.002,0.002,3.88,0.61,3.9276583354000003
2021-03-17 22:00:00,3.26,0.032,3.2601570514000002,0.0,0.002,0.002,3.26,0.03,3.2601380339,3.8,1.152,3.9707812833,0.0,0.002,0.002,3.8,1.15,3.9702015062
2021-03-17 22:30:00,3.1,0.062,3.100619938,0.0,0.002,0.002,3.1,0.06,3.1005805908,3.59,0.962,3.7166576383,0.0,0.002,0.002,3.59,0.96,3.716140471
2021-03-17 23:00:00,2.99,-0.218,2.9979366237000002,0.0,0.002,0.002,2.99,-0.22,2.9980827207000003,3.52,1.262,3.7393908595000003,0.0,0.002,0.002,3.52,1.26,3.7387163573
2021-03-17 23:30:00,2.96,0.12250000000000001,2.9625337551,0.0,0.0025,0.0025,2.96,0.12,2.9624314338,3.37,0.9425,3.4993151116,0.0,0.0025,0.0025,3.37,0.9400000000000001,3.4986425939
2021-03-18 00:00:00,2.92,0.522,2.9662912871,0.0,0.002,0.002,2.92,0.52,2.9659399859,3.21,0.482,3.2459858287,0.0,0.002,0.002,3.21,0.48,3.2456894491
2021-03-18 00:30:00,2.8200000000000003,0.482,2.8608956639,0.0,0.002,0.002,2.8200000000000003,0.48,2.8605593859000003,3.1,0.442,3.1313517848,0.0,0.002,0.002,3.1,0.44,3.1310701046
2021-03-18 01:00:00,2.8200000000000003,0.452,2.8559943978,0.0,0.002,0.002,2.8200000000000003,0.45,2.8556785532999998,3.1,0.402,3.1259564936,0.0,0.002,0.002,3.1,0.4,3.1256999216
2021-03-18 01:30:00,2.9,-0.128,2.9028234531,0.0,0.002,0.002,2.9,-0.13,2.9029123307,3.37,1.142,3.5582388902,0.0,0.002,0.002,3.37,1.1400000000000001,3.5575975039000003
2021-03-18 02:00:00,2.9,0.41200000000000003,2.9291200044,0.0,0.002,0.002,2.9,0.41000000000000003,2.9288393606,3.23,0.562,3.2785277184,0.0,0.002,0.002,3.23,0.56,3.2781854737
2021-03-18 02:30:00,2.86,0.522,2.9072468075,0.0,0.002,0.002,2.86,0.52,2.9068883707,3.15,0.482,3.1866634589,0.0,0.002,0.002,3.15,0.48,3.1863615614
2021-03-18 03:00:00,2.7800000000000002,0.222,2.7888499422,0.0,0.002,0.002,2.7800000000000002,0.22,2.7886914494,3.15,0.792,3.2480400244,0.0,0.002,0.002,3.15,0.79,3.2475529249
2021-03-18 03:30:00,2.7800000000000002,-0.128,2.7829452025,0.0,0.002,0.002,2.7800000000000002,-0.13,2.7830379085,3.2,1.082,3.3779763173,0.0,0.002,0.002,3.2,1.08,3.3773362284
2021-03-18 04:00:00,2.8,-0.218,2.8084736068,0.0,0.002,0.002,2.8,-0.22,2.8086295591,3.27,1.252,3.5014859703,0.0,0.002,0.002,3.27,1.25,3.5007713436
2021-03-18 04:30:00,2.73,-0.218,2.7386901979,0.0,0.002,0.002,2.73,-0.22,2.7388501237,3.2,1.252,3.4362048833,0.0,0.002,0.002,3.2,1.25,3.4354766773
2021-03-18 05:00:00,2.76,-0.018000000000000002,2.760058695,0.0,0.002,0.002,2.76,-0.02,2.7600724628,3.16,1.002,3.3150571639,0.0,0.002,0.002,3.16,1.0,3.3144531977
2021-03-18 05:30:00,2.94,0.332,2.9586861949000003,0.0,0.002,0.002,2.94,0.33,2.9584624385,3.29,0.742,3.3726345785,0.0,0.002,0.002,3.29,0.74,3.3721951307999998
2021-03-18 06:00:00,2.94,-0.148,2.943722813,0.0,0.002,0.002,2.94,-0.15,2.9438240437000003,3.45,1.342,3.7018190123,0.0,0.002,0.002,3.45,1.34,3.7010944327
2021-03-18 06:30:00,3.3,0.622,3.358107205,0.0,0.002,0.002,3.3,0.62,3.3577373334000002,3.65,0.812,3.7392304021,0.0,0.002,0.002,3.65,0.81,3.7387965978
2021-03-18 07:00:00,3.5700000000000003,0.502,3.6051219119,0.0,0.002,0.002,3.5700000000000003,0.5,3.6048439633,4.03,1.162,4.1941797768,0.0,0.002,0.002,4.03,1.16,4.1936261159
2021-03-18 07:30:00,3.8205,0.722,3.888123487,0.0005,0.002,0.0020615528,3.8200000000000003,0.72,3.8872612467,4.3105,1.232,4.4831054248,0.0005,0.002,0.0020615528,4.31,1.23,4.4820754121
2021-03-18 08:00:00,3.9825,1.0615,4.1215395788,0.0025,0.0015,0.0029154759,3.98,1.06,4.1187376707,4.3925,1.0515,4.5166036465,0.0025,0.0015,0.0029154759,4.39,1.05,4.5138232132
2021-03-18 08:30:00,4.092,1.061,4.2273141591,0.002,0.001,0.0022360680000000003,4.09,1.06,4.225127217,4.5120000000000005,1.051,4.632790196,0.002,0.001,0.0022360680000000003,4.51,1.05,4.6306155098
2021-03-18 09:00:00,4.2225,1.031,4.346546589,0.0025,0.001,0.0026925824,4.22,1.03,4.3438807534,4.6225000000000005,1.071,4.7449496573,0.0025,0.001,0.0026925824,4.62,1.07,4.7422884771
2021-03-18 09:30:00,4.0585,0.47100000000000003,4.085739009,0.0085,0.001,0.0085586214,4.05,0.47000000000000003,4.0771803983,4.5385,1.5710000000000002,4.8027099902,0.0085,0.001,0.0085586214,4.53,1.57,4.7943508424
2021-03-18 10:00:00,4.2135,1.0615,4.34515414,0.0035,0.0015,0.0038078866,4.21,1.06,4.3413937854,4.5635,1.0515,4.6830742574,0.0035,0.0015,0.0038078866,4.5600000000000005,1.05,4.6793268747
2021-03-18 10:30:00,4.173,0.981,4.2867575159,0.003,0.001,0.0031622777,4.17,0.98,4.2836082921,4.513,0.971,4.6162766382000004,0.003,0.001,0.0031622777,4.51,0.97,4.6131334253
2021-03-18 11:00:00,4.068,1.0105,4.191626683,0.008,0.0005,0.0080156098,4.06,1.01,4.1837423439,4.418,1.0005,4.5298702244,0.008,0.0005,0.0080156098,4.41,1.0,4.5219575407
2021-03-18 11:30:00,4.0245,0.97,4.1397463992,0.0145,0.0,0.0145,4.01,0.97,4.1256514637,4.3145,0.96,4.4200124717,0.0145,0.0,0.0145,4.3,0.96,4.4058597345
2021-03-18 12:00:00,4.107,1.0005,4.2271088524,0.017,0.0005,0.017007351400000002,4.09,1.0,4.2104750326,4.377,0.9905,4.487674147,0.017,0.0005,0.017007351400000002,4.36,0.99,4.4709842317
2021-03-18 12:30:00,4.0675,0.969,4.1813296031,0.007500000000000001,-0.001,0.007566373,4.06,0.97,4.1742664026,4.2575,0.9490000000000001,4.3619843248,0.007500000000000001,-0.001,0.007566373,4.25,0.9500000000000001,4.3548823175999996
2021-03-18 13:00:00,3.938,0.525,3.9728414265,0.028,-0.015,0.0317647603,3.91,0.54,3.9471128689,4.218,1.385,4.4395663076,0.028,-0.015,0.0317647603,4.19,1.4,4.4177030231
2021-03-18 13:30:00,3.973,0.9605,4.0874551068,0.023,-0.0095,0.024884734300000003,3.95,0.97,4.0673578648,4.113,0.9405,4.2191597801,0.023,-0.0095,0.024884734300000003,4.09,0.9500000000000001,4.1988808033
2021-03-18 14:00:00,3.806,0.91,3.9132768877,0.026000000000000002,-0.01,0.0278567766,3.7800000000000002,0.92,3.8903470282,3.936,0.89,4.0353681369,0.026000000000000002,-0.01,0.0278567766,3.91,0.9,4.0122437613
2021-03-18 14:30:00,3.7960000000000003,0.969,3.9177259986,0.016,-0.001,0.0160312195,3.7800000000000002,0.97,3.9024735745,4.026,0.9490000000000001,4.1363361807,0.016,-0.001,0.0160312195,4.01,0.9500000000000001,4.1209950255
2021-03-18 15:00:00,3.8865,0.969,4.005476657,0.006500000000000001,-0.001,0.0065764732,3.88,0.97,3.9994124568,4.1465,0.9490000000000001,4.2537117027,0.006500000000000001,-0.001,0.0065764732,4.14,0.9500000000000001,4.247599322
2021-03-18 15:30:00,3.7415000000000003,0.6985,3.8061429952,0.0115,-0.0015,0.0115974135,3.73,0.7000000000000001,3.7951152815,4.0115,0.6685,4.0668199493,0.0115,-0.0015,0.0115974135,4.0,0.67,4.0557243496
2021-03-18 16:00:00,3.508,0.1595,3.5116241613,0.008,-0.0005,0.0080156098,3.5,0.16,3.5036552342,3.928,1.0895,4.0762966342,0.008,-0.0005,0.0080156098,3.92,1.09,4.0687221581
2021-03-18 16:30:00,3.505,-0.1495,3.5081868893,0.005,0.0005,0.0050249378,3.5,-0.15,3.5032128111,4.045,1.3705,4.2708658665,0.005,0.0005,0.0050249378,4.04,1.37,4.2659699952
2021-03-18 17:00:00,3.6555,0.40650000000000003,3.6780324224000003,0.29550000000000004,-0.0235,0.2964329604,3.36,0.43,3.3874031351,4.0855,0.7165,4.1478527578,0.29550000000000004,-0.0235,0.2964329604,3.79,0.74,3.8615670394
2021-03-18 17:30:00,3.9025,-0.21150000000000002,3.9082270277,4.8025,-0.5515,4.8340623186,-0.9,0.34,0.9620810777000001,4.2225,1.2185,4.3947978907,4.8025,-0.5515,4.8340623186,-0.58,1.77,1.8626057017000002
2021-03-18 18:00:00,3.854,-0.328,3.8679322641000002,4.814,-0.508,4.8407292839,-0.96,0.18,0.9767292358,4.234,1.312,4.4326177367,4.814,-0.508,4.8407292839,-0.58,1.82,1.9101832373
2021-03-18 18:30:00,3.893,0.3695,3.9104960363,4.813,-0.4505,4.8340375723,-0.92,0.8200000000000001,1.2323960402,4.173,0.6095,4.2172762833,4.813,-0.4505,4.8340375723,-0.64,1.06,1.2382245354
2021-03-18 19:00:00,3.972,0.47700000000000004,4.0005390887,4.812,-0.423,4.8305561792,-0.84,0.9,1.2310970717,4.252,0.577,4.2909711022,4.812,-0.423,4.8305561792,-0.56,1.0,1.1461239026
2021-03-18 19:30:00,3.9025,0.4665,3.9302835139,4.8125,-0.4335,4.8319849441,-0.91,0.9,1.2798828071,4.1725,0.5665,4.2107812221,4.8125,-0.4335,4.8319849441,-0.64,1.0,1.1872657664
2021-03-18 20:00:00,3.5355,-0.022500000000000003,3.5355715945,0.47550000000000003,0.0175,0.4758219205,3.06,-0.04,3.0602614267,4.1055,0.8575,4.1940954329,0.47550000000000003,0.0175,0.4758219205,3.63,0.84,3.7259227045000003
2021-03-18 20:30:00,3.35,-0.318,3.3650592863,0.0,0.002,0.002,3.35,-0.32,3.3652488764,4.0,1.172,4.1681631446,0.0,0.002,0.002,4.0,1.17,4.1676012285
2021-03-18 21:00:00,3.35,-0.008,3.3500095522,0.0,0.002,0.002,3.35,-0.01,3.3500149253,3.92,0.982,4.0411290502,0.0,0.002,0.002,3.92,0.98,4.0406435131
2021-03-18 21:30:00,3.35,0.522,3.390425342,0.0,0.002,0.002,3.35,0.52,3.390117992,3.75,0.492,3.7821374909000003,0.0,0.002,0.002,3.75,0.49,3.7818778404
2021-03-18 22:00:00,3.17,0.492,3.2079532416,0.0,0.002,0.002,3.17,0.49,3.2076471128,3.54,0.462,3.570020168,0.0,0.002,0.002,3.54,0.46,3.5697618968000002
2021-03-18 22:30:00,3.12,0.532,3.1650314374,0.0,0.002,0.002,3.12,0.53,3.164695878,3.46,0.492,3.4948052879000002,0.0,0.002,0.002,3.46,0.49,3.4945242881
2021-03-18 23:00:00,3.12,0.592,3.1756674889,0.0,0.002,0.002,3.12,0.59,3.1752952619,3.44,0.562,3.4856052559,0.0,0.002,0.002,3.44,0.56,3.4852833457
2021-03-18 23:30:00,3.02,0.522,3.064781232,0.0,0.002,0.002,3.02,0.52,3.0644412215,3.31,0.492,3.3463657899,0.0,0.002,0.002,3.31,0.49,3.3460723244
2021-03-19 00:00:00,3.02,0.5720000000000001,3.0736922422,0.0,0.002,0.002,3.02,0.5700000000000001,3.0733206797,3.31,0.592,3.3625234572,0.0,0.002,0.002,3.31,0.59,3.3621719171
2021-03-19 00:30:00,2.88,0.542,2.9305569437,0.0,0.002,0.002,2.88,0.54,2.9301877073,3.16,0.492,3.1980719191,0.0,0.002,0.002,3.16,0.49,3.1977648444
2021-03-19 01:00:00,3.06,0.542,3.1076299651,0.0,0.002,0.002,3.06,0.54,3.1072817703,3.35,0.492,3.3859362073,0.0,0.002,0.002,3.35,0.49,3.3856461717
2021-03-19 01:30:00,3.08,0.612,3.1402140054,0.0,0.002,0.002,3.08,0.61,3.1398248359,3.38,0.5720000000000001,3.4280583426,0.0,0.002,0.002,3.38,0.5700000000000001,3.4277251932
2021-03-19 02:00:00,3.08,0.662,3.1503402991,0.0,0.002,0.002,3.08,0.66,3.1499206339,3.38,0.622,3.4367548647,0.0,0.002,0.002,3.38,0.62,3.4363934583
2021-03-19 02:30:00,2.96,0.592,3.018619552,0.0,0.002,0.002,2.96,0.59,3.0182279569,3.24,0.542,3.2850211567,0.0,0.002,0.002,3.24,0.54,3.2846917664
2021-03-19 03:00:00,2.8200000000000003,0.542,2.8716134837,0.0,0.002,0.002,2.8200000000000003,0.54,2.8712366674,3.09,0.502,3.1305117792,0.0,0.002,0.002,3.09,0.5,3.1301916874
2021-03-19 03:30:00,2.8200000000000003,0.502,2.8643330812,0.0,0.002,0.002,2.8200000000000003,0.5,2.8639832402,3.09,0.452,3.1228839236,0.0,0.002,0.002,3.09,0.45,3.1225950746
2021-03-19 04:00:00,2.99,0.632,3.056063481,0.0,0.002,0.002,2.99,0.63,3.0556505036,3.26,0.592,3.3133161636,0.0,0.002,0.002,3.26,0.59,3.3129594021
2021-03-19 04:30:00,2.95,0.612,3.0128133032,0.0,0.002,0.002,2.95,0.61,3.0124076749,3.22,0.5720000000000001,3.2704103718,0.0,0.002,0.002,3.22,0.5700000000000001,3.2700611615
2021-03-19 05:00:00,2.9699999999999998,0.612,3.0323990503,0.0,0.002,0.002,2.9699999999999998,0.61,3.0319960422,3.24,0.5720000000000001,3.2901039497,0.0,0.002,0.002,3.24,0.5700000000000001,3.2897568299
2021-03-19 05:30:00,3.06,0.632,3.1245838123,0.0,0.002,0.002,3.06,0.63,3.1241798924,3.33,0.592,3.3822128851,0.0,0.002,0.002,3.33,0.59,3.3818633917
2021-03-19 06:00:00,3.13,0.662,3.19924116,0.0,0.002,0.002,3.13,0.66,3.1988279103,3.43,0.622,3.485940906,0.0,0.002,0.002,3.43,0.62,3.4855845995
2021-03-19 06:30:00,3.45,0.772,3.5353195047,0.0,0.002,0.002,3.45,0.77,3.5348833078,3.7800000000000002,0.752,3.8540762836,0.0,0.002,0.002,3.7800000000000002,0.75,3.8536865467
2021-03-19 07:00:00,3.7199999999999998,0.852,3.8163207412,0.0,0.002,0.002,3.7199999999999998,0.85,3.8158747359,4.08,0.8320000000000001,4.163967339,0.0,0.002,0.002,4.08,0.8300000000000001,4.1635681813
2021-03-19 07:30:00,3.93,0.422,3.9525920609,0.0,0.002,0.002,3.93,0.42,3.9523790304,4.49,1.512,4.7377467218,0.0,0.002,0.002,4.49,1.51,4.7371088229
2021-03-19 08:00:00,4.2105,1.082,4.3473019506,0.0005,0.002,0.0020615528,4.21,1.08,4.3463202827,4.6205,1.112,4.7524271957,0.0005,0.002,0.0020615528,4.62,1.11,4.7514734557
2021-03-19 08:30:00,4.2745,1.131,4.4215960071,0.0045000000000000005,0.001,0.0046097722,4.27,1.13,4.4169899253,4.6845,1.181,4.8310766140000005,0.0045000000000000005,0.001,0.0046097722,4.68,1.18,4.8264686884
2021-03-19 09:00:00,4.24,1.1795,4.401002187,0.02,-0.0005,0.020006249,4.22,1.18,4.3818717462,4.5600000000000005,1.2395,4.7254587343,0.02,-0.0005,0.020006249,4.54,1.24,4.7062936585
2021-03-19 09:30:00,4.081,0.309,4.092681517,0.021,-0.001,0.021023796,4.06,0.31,4.0718177759,4.561,1.889,4.936703556,0.021,-0.001,0.021023796,4.54,1.8900000000000001,4.9176925483
2021-03-19 10:00:00,4.159,0.4395,4.1821574875,0.009000000000000001,-0.0005,0.0090138782,4.15,0.44,4.1732601165,4.649,1.7395,4.9637748992,0.009000000000000001,-0.0005,0.0090138782,4.64,1.74,4.9555221723
2021-03-19 10:30:00,4.2725,1.019,4.392336195,0.0125,-0.001,0.0125399362,4.26,1.02,4.3804109396,4.5925,1.099,4.7221665843,0.0125,-0.001,0.0125399362,4.58,1.1,4.710244155
2021-03-19 11:00:00,4.2065,1.039,4.3329162524000004,0.0165,-0.001,0.0165302753,4.19,1.04,4.3171402572,4.4865,1.099,4.6191431294,0.0165,-0.001,0.0165302753,4.47,1.1,4.6033574704
2021-03-19 11:30:00,4.0715,1.039,4.2019796822,0.021500000000000002,-0.001,0.0215232433,4.05,1.04,4.1813992873,4.3915,1.099,4.5269275729,0.021500000000000002,-0.001,0.0215232433,4.37,1.1,4.5063177873
2021-03-19 12:00:00,3.7445,0.8975000000000001,3.8505566481,0.044500000000000005,-0.022500000000000003,0.0498648173,3.7,0.92,3.8126631113,3.9945,0.9675,4.1099983577,0.044500000000000005,-0.022500000000000003,0.0498648173,3.95,0.99,4.0721738666
2021-03-19 12:30:00,3.7995,0.8180000000000001,3.8865568631,0.0195,-0.022,0.0293981292,3.7800000000000002,0.84,3.8722086721,4.0395,0.848,4.1275494243,0.0195,-0.022,0.0293981292,4.02,0.87,4.1130645509
2021-03-19 13:00:00,3.789,0.77,3.8664481116,0.009000000000000001,0.0,0.009000000000000001,3.7800000000000002,0.77,3.8576288054,4.029,0.81,4.1096156755,0.009000000000000001,0.0,0.009000000000000001,4.02,0.81,4.1007926063
2021-03-19 13:30:00,3.5885,0.7165,3.6593311547000003,0.018500000000000003,-0.0035,0.0188281704,3.5700000000000003,0.72,3.6418813819,3.8085,0.7265,3.8771735195,0.018500000000000003,-0.0035,0.0188281704,3.79,0.73,3.8596631976999998
2021-03-19 14:00:00,3.4635,0.659,3.5256365737,0.0135,-0.001,0.013536986400000001,3.45,0.66,3.5125631667,3.6135,0.669,3.6749072437,0.0135,-0.001,0.013536986400000001,3.6,0.67,3.6618164891
2021-03-19 14:30:00,3.3175,0.659,3.382319803,0.0175,-0.001,0.0175285481,3.3,0.66,3.365352879,3.5775,0.669,3.6395146998,0.0175,-0.001,0.0175285481,3.56,0.67,3.6224991373
2021-03-19 15:00:00,3.386,0.6205,3.4423852559,0.006,0.0005,0.0060207973,3.38,0.62,3.4363934583,3.646,0.6405000000000001,3.7018314724,0.006,0.0005,0.0060207973,3.64,0.64,3.6958354942
2021-03-19 15:30:00,3.356,0.589,3.4072946747,0.006,-0.001,0.0060827625,3.35,0.59,3.4015584664,3.646,0.599,3.6948771292,0.006,-0.001,0.0060827625,3.64,0.6000000000000001,3.6891191361
2021-03-19 16:00:00,3.358,0.5495,3.4026628176,0.008,-0.0005,0.0080156098,3.35,0.55,3.3948490394,3.648,0.5695,3.6921855655,0.008,-0.0005,0.0080156098,3.64,0.5700000000000001,3.6843588316
2021-03-19 16:30:00,3.2885,0.48350000000000004,3.3238538626,0.2985,-0.026500000000000003,0.2996739895,2.99,0.51,3.0331831465,3.6185,0.5035000000000001,3.6533620817,0.2985,-0.026500000000000003,0.2996739895,3.32,0.53,3.3620380724
2021-03-19 17:00:00,3.634,0.42150000000000004,3.6583627827000003,4.804,-0.5385,4.8340871165,-1.17,0.96,1.5134397907000001,3.8040000000000003,0.5315,3.8409514772,4.804,-0.5385,4.8340871165,-1.0,1.07,1.4645477118
2021-03-19 17:30:00,3.5935,0.356,3.6110910055,4.8135,-0.494,4.838782724,-1.22,0.85,1.4869095467,3.8135,0.47600000000000003,3.8430922771000002,4.8135,-0.494,4.838782724,-1.0,0.97,1.3931618714
2021-03-19 18:00:00,3.673,0.34900000000000003,3.6895433322,4.813,-0.501,4.839005063,-1.1400000000000001,0.85,1.4220056259,3.9530000000000003,0.46900000000000003,3.9807248083999998,4.813,-0.501,4.839005063,-0.86,0.97,1.2963410045
2021-03-19 18:30:00,3.582,0.353,3.5993517472,4.812,-0.497,4.8375978543,-1.23,0.85,1.4951254128,3.892,0.47300000000000003,3.9206368105,4.812,-0.497,4.8375978543,-0.92,0.97,1.3368993979
2021-03-19 19:00:00,3.5335,-0.211,3.5397942384,4.8135,-0.521,4.8416137031,-1.28,0.31,1.3170041762,3.9335,1.009,4.0608500649,4.8135,-0.521,4.8416137031,-0.88,1.53,1.7650212463
2021-03-19 19:30:00,3.5945,-0.40850000000000003,3.6176376961,4.8145,-0.5185000000000001,4.8423395688,-1.22,0.11,1.2249489785,3.9945,1.2715,4.1919855081,4.8145,-0.5185000000000001,4.8423395688,-0.8200000000000001,1.79,1.968882932
2021-03-19 20:00:00,3.424,-0.2185,3.4309646238,4.234,-0.28850000000000003,4.2438176504,-0.81,0.07,0.8130190650000001,3.784,1.0315,3.9220719333,4.234,-0.28850000000000003,4.2438176504,-0.45,1.32,1.3945967159000001
2021-03-19 20:30:00,3.364,0.374,3.3847262814,3.854,-0.056,3.8544068286,-0.49,0.43,0.6519202405,3.604,0.424,3.6288554669,3.854,-0.056,3.8544068286,-0.25,0.48,0.5412023651
2021-03-19 21:00:00,3.0575,0.343,3.0766792569,0.3875,0.053,0.3911077217,2.67,0.29,2.6857028875,3.4475,0.323,3.4625980492,0.3875,0.053,0.3911077217,3.06,0.27,3.0718886699
2021-03-19 21:30:00,2.83,0.292,2.8450244287,0.0,0.002,0.002,2.83,0.29,2.8448198537,3.2,0.252,3.2099071638,0.0,0.002,0.002,3.2,0.25,3.2097507691000002
2021-03-19 22:00:00,2.69,0.272,2.7037167011000003,0.0,0.002,0.002,2.69,0.27,2.7035162289,3.04,0.252,3.0504268554,0.0,0.002,0.002,3.04,0.25,3.0502622838
2021-03-19 22:30:00,2.64,0.272,2.6539751318,0.0,0.002,0.002,2.64,0.27,2.6537709018999998,2.9699999999999998,0.252,2.9806717364,0.0,0.002,0.002,2.9699999999999998,0.25,2.9805033132
2021-03-19 23:00:00,2.64,0.262,2.6529689029,0.0,0.002,0.002,2.64,0.26,2.652772135,2.9699999999999998,0.252,2.9806717364,0.0,0.002,0.002,2.9699999999999998,0.25,2.9805033132
2021-03-19 23:30:00,2.56,0.28200000000000003,2.575485197,0.0,0.002,0.002,2.56,0.28,2.5752669765,2.86,0.262,2.8719756266000003,0.0,0.002,0.002,2.86,0.26,2.8717938645
2021-03-20 00:00:00,2.5,0.262,2.5136913096,0.0,0.002,0.002,2.5,0.26,2.5134836383,2.7800000000000002,0.262,2.7923187497,0.0,0.002,0.002,2.7800000000000002,0.26,2.792131802
2021-03-20 00:30:00,2.43,0.162,2.4353940133,0.0,0.002,0.002,2.43,0.16,2.4352617929,2.7199999999999998,0.312,2.7378356415000002,0.0,0.002,0.002,2.7199999999999998,0.31,2.7376084453000002
2021-03-20 01:00:00,2.49,0.252,2.5027193211,0.0,0.002,0.002,2.49,0.25,2.5025187312,2.76,0.192,2.7666702008,0.0,0.002,0.002,2.76,0.19,2.7665321252
2021-03-20 01:30:00,2.69,0.252,2.7017779331,0.0,0.002,0.002,2.69,0.25,2.7015921232,2.9699999999999998,0.192,2.9761995901000002,0.0,0.002,0.002,2.9699999999999998,0.19,2.9760712357
2021-03-20 02:00:00,2.63,0.252,2.6420454197,0.0,0.002,0.002,2.63,0.25,2.6418554086,2.91,0.192,2.9163271421,0.0,0.002,0.002,2.91,0.19,2.9161961525
2021-03-20 02:30:00,2.45,0.252,2.4629259023,0.0,0.002,0.002,2.45,0.25,2.4627220712,2.71,0.192,2.7167929623,0.0,0.002,0.002,2.71,0.19,2.7166523517
2021-03-20 03:00:00,2.39,0.252,2.4032486347,0.0,0.002,0.002,2.39,0.25,2.4030397417,2.65,0.192,2.6569463675,0.0,0.002,0.002,2.65,0.19,2.6568025896
2021-03-20 03:30:00,2.33,0.252,2.3435878477,0.0,0.002,0.002,2.33,0.25,2.3433736364,2.5700000000000003,0.192,2.577162005,0.0,0.002,0.002,2.5700000000000003,0.19,2.5770137757000002
2021-03-20 04:00:00,2.33,0.252,2.3435878477,0.0,0.002,0.002,2.33,0.25,2.3433736364,2.5700000000000003,0.192,2.577162005,0.0,0.002,0.002,2.5700000000000003,0.19,2.5770137757000002
2021-03-20 04:30:00,2.33,0.232,2.3415217274,0.0,0.002,0.002,2.33,0.23,2.3413244115,2.5700000000000003,0.17200000000000001,2.5757492114,0.0,0.002,0.002,2.5700000000000003,0.17,2.5756164311000003
2021-03-20 05:00:00,2.33,0.232,2.3415217274,0.0,0.002,0.002,2.33,0.23,2.3413244115,2.5700000000000003,0.28200000000000003,2.5854253035,0.0,0.002,0.002,2.5700000000000003,0.28,2.585207922
2021-03-20 05:30:00,2.33,-0.038,2.3303098506,0.0,0.002,0.002,2.33,-0.04,2.3303433223,2.64,0.562,2.6991561644,0.0,0.002,0.002,2.64,0.56,2.6987404469
2021-03-20 06:00:00,2.42,0.212,2.4292682026,0.0,0.002,0.002,2.42,0.21,2.4290944815,2.66,0.262,2.6728718637,0.0,0.002,0.002,2.66,0.26,2.6726765611000003
2021-03-20 06:30:00,2.44,0.122,2.4430480961,0.0,0.002,0.002,2.44,0.12,2.4429490375,2.75,0.532,2.8009862549,0.0,0.002,0.002,2.75,0.53,2.800607077
2021-03-20 07:00:00,2.69,0.182,2.6961498475,0.0,0.002,0.002,2.69,0.18,2.6960155786,3.03,0.682,3.1058048876,0.0,0.002,0.002,3.03,0.68,3.105366323
2021-03-20 07:30:00,2.88,-0.20750000000000002,2.8874653678,0.0,0.0025,0.0025,2.88,-0.21,2.8876461002,3.38,1.2825,3.6151357167000002,0.0,0.0025,0.0025,3.38,1.28,3.6142495762999998
2021-03-20 08:00:00,2.98,-0.20750000000000002,2.9872154676,0.0,0.0025,0.0025,2.98,-0.21,2.9873901653,3.5,1.3225,3.741524589,0.0,0.0025,0.0025,3.5,1.32,3.7406416562
2021-03-20 08:30:00,3.13,-0.178,3.1350572563,0.0,0.002,0.002,3.13,-0.18,3.1351714467,3.67,1.322,3.9008440112000002,0.0,0.002,0.002,3.67,1.32,3.9001666631000003
2021-03-20 09:00:00,3.18,-0.178,3.1849778649,0.0,0.002,0.002,3.18,-0.18,3.1850902656,3.74,1.322,3.9667724916,0.0,0.002,0.002,3.74,1.32,3.966106403
2021-03-20 09:30:00,3.3005,-0.178,3.3052963937,0.0005,0.002,0.0020615528,3.3,-0.18,3.3049054449,3.8805,1.322,4.0995078058,0.0005,0.002,0.0020615528,3.88,1.32,4.0983899277999996
2021-03-20 10:00:00,3.461,-0.17850000000000002,3.4655999841,0.001,0.0015,0.0018027756000000002,3.46,-0.18,3.4646789173,4.051,1.3215,4.2610988313,0.001,0.0015,0.0018027756000000002,4.05,1.32,4.2596830868
2021-03-20 10:30:00,3.493,-0.14,3.4958044854,0.003,0.0,0.003,3.49,-0.14,3.4928068942,4.053,1.3900000000000001,4.2847297464,0.003,0.0,0.003,4.05,1.3900000000000001,4.2818921051
2021-03-20 11:00:00,3.4455,0.0395,3.4457264111,0.0055000000000000005,-0.0005,0.0055226805,3.44,0.04,3.4402325503,3.9155,1.0395,4.051135705,0.0055000000000000005,-0.0005,0.0055226805,3.91,1.04,4.0459485909
2021-03-20 11:30:00,3.688,0.6035,3.7370518126,0.098,0.0135,0.09892547700000001,3.59,0.59,3.6381588750000002,4.008,0.5735,4.0488228227,0.098,0.0135,0.09892547700000001,3.91,0.56,3.9498987329
2021-03-20 12:00:00,3.5395,0.58,3.5867060445,0.11950000000000001,0.03,0.1232081572,3.42,0.55,3.4639428402,3.8295,0.56,3.8702287077,0.11950000000000001,0.03,0.1232081572,3.71,0.53,3.7476659403
2021-03-20 12:30:00,3.099,-0.241,3.1083568006,0.019,-0.001,0.019026297600000002,3.08,-0.24,3.0893364983,3.519,1.079,3.6807067256,0.019,-0.001,0.019026297600000002,3.5,1.08,3.6628404279
2021-03-20 13:00:00,2.961,-0.4015,2.9880969278,0.011,-0.0015,0.0111018017,2.95,-0.4,2.9769951293,3.3810000000000002,1.0785,3.5488481582,0.011,-0.0015,0.0111018017,3.37,1.08,3.5388274894
2021-03-20 13:30:00,2.9205,-0.49150000000000005,2.9615692631,0.0105,-0.0015,0.010606601700000001,2.91,-0.49,2.9509659436,3.3805,0.9585,3.513759027,0.0105,-0.0015,0.010606601700000001,3.37,0.96,3.5040690632000002
2021-03-20 14:00:00,2.8785,-0.49150000000000005,2.9201600127000003,0.0085,-0.0015,0.008631338300000001,2.87,-0.49,2.911528808,3.3185000000000002,0.9785,3.4597549769000002,0.0085,-0.0015,0.008631338300000001,3.31,0.98,3.4520283892
2021-03-20 14:30:00,2.8375,-0.49150000000000005,2.8797532012,0.007500000000000001,-0.0015,0.0076485293,2.83,-0.49,2.8721072403,3.2975,0.9785,3.4396174933,0.007500000000000001,-0.0015,0.0076485293,3.29,0.98,3.4328559539
2021-03-20 15:00:00,2.6470000000000002,-0.371,2.6728729861,0.007,-0.001,0.007071067800000001,2.64,-0.37,2.6658019431,3.047,0.809,3.1525687939,0.007,-0.001,0.007071067800000001,3.04,0.81,3.1460610293
2021-03-20 15:30:00,2.7439999999999998,0.17950000000000002,2.7498647694000002,0.004,-0.0005,0.0040311289,2.74,0.18,2.7459060435,3.044,0.2695,3.0559067803,0.004,-0.0005,0.0040311289,3.04,0.27,3.0519665791
2021-03-20 16:00:00,2.7975,0.23850000000000002,2.8076482151,0.007500000000000001,-0.0015,0.0076485293,2.79,0.24,2.800303555,3.0875,0.2185,3.0952218822,0.007500000000000001,-0.0015,0.0076485293,3.08,0.22,3.0878471465
2021-03-20 16:30:00,2.8145,0.17950000000000002,2.8202181653,0.0045000000000000005,-0.0005,0.0045276926,2.81,0.18,2.8157592227,3.1045,0.17950000000000002,3.1096849519,0.0045000000000000005,-0.0005,0.0045276926,3.1,0.18,3.1052214092
2021-03-20 17:00:00,2.8125,0.18050000000000002,2.8182860926,0.0025,0.0005,0.0025495098,2.81,0.18,2.8157592227,3.1025,0.18050000000000002,3.1077462091,0.0025,0.0005,0.0025495098,3.1,0.18,3.1052214092
2021-03-20 17:30:00,2.811,-0.039,2.8112705313,0.001,0.001,0.0014142136,2.81,-0.04,2.8102846831,3.231,0.341,3.2489447518,0.001,0.001,0.0014142136,3.23,0.34,3.2478454397
2021-03-20 18:00:00,2.8105,-0.0385,2.8107636863,0.0005,0.0015,0.0015811388,2.81,-0.04,2.8102846831,3.2305,0.3415,3.2485000385,0.0005,0.0015,0.0015811388,3.23,0.34,3.2478454397
2021-03-20 18:30:00,2.85,0.14200000000000002,2.8535353511,0.0,0.002,0.002,2.85,0.14,2.8534365246,3.23,0.14200000000000002,3.2331198555,0.0,0.002,0.002,3.23,0.14,3.2330326321
2021-03-20 19:00:00,2.88,0.14250000000000002,2.8835232356000002,0.0,0.0025,0.0025,2.88,0.14,2.8834007699,3.31,0.14250000000000002,3.3130659894,0.0,0.0025,0.0025,3.31,0.14,3.3129594021
2021-03-20 19:30:00,3.01,0.182,3.0154973056,0.0,0.002,0.002,3.01,0.18,3.0153772567,3.47,0.182,3.4747696327,0.0,0.002,0.002,3.47,0.18,3.4746654515
2021-03-20 20:00:00,2.9699999999999998,0.12250000000000001,2.9725252312,0.0,0.0025,0.0025,2.9699999999999998,0.12,2.9724232538,3.42,0.12250000000000001,3.422193193,0.0,0.0025,0.0025,3.42,0.12,3.4221046156
2021-03-20 20:30:00,2.87,0.17200000000000001,2.8751493874,0.0,0.002,0.002,2.87,0.17,2.8750304346,3.3,0.162,3.3039739708,0.0,0.002,0.002,3.3,0.16,3.303876511
2021-03-20 21:00:00,2.79,0.152,2.794137434,0.0,0.002,0.002,2.79,0.15,2.7940293485,3.19,0.122,3.1923320629,0.0,0.002,0.002,3.19,0.12,3.1922562554000002
2021-03-20 21:30:00,2.64,-0.588,2.7046892613,0.0,0.002,0.002,2.64,-0.59,2.7051247661,3.19,0.742,3.2751586221,0.0,0.002,0.002,3.19,0.74,3.2747060937
2021-03-20 22:00:00,2.51,-0.678,2.5999584612,0.0,0.002,0.002,2.51,-0.68,2.6004807248,3.04,0.792,3.1414748129,0.0,0.002,0.002,3.04,0.79,3.1409711874
2021-03-20 22:30:00,2.59,-0.088,2.5914945495,0.0,0.002,0.002,2.59,-0.09,2.5915632348,2.95,0.132,2.9529517436,0.0,0.002,0.002,2.95,0.13,2.9528630175
2021-03-20 23:00:00,2.59,-0.088,2.5914945495,0.0,0.002,0.002,2.59,-0.09,2.5915632348,2.95,0.132,2.9529517436,0.0,0.002,0.002,2.95,0.13,2.9528630175
2021-03-20 23:30:00,2.31,-0.008,2.3100138528,0.0,0.002,0.002,2.31,-0.01,2.3100216449,2.5700000000000003,-0.018000000000000002,2.5700630342,0.0,0.002,0.002,2.5700000000000003,-0.02,2.5700778198
2021-03-21 00:00:00,2.31,-0.008,2.3100138528,0.0,0.002,0.002,2.31,-0.01,2.3100216449,2.5700000000000003,-0.018000000000000002,2.5700630342,0.0,0.002,0.002,2.5700000000000003,-0.02,2.5700778198
2021-03-21 00:30:00,2.21,-0.128,2.2137036839,0.0,0.002,0.002,2.21,-0.13,2.2138202276,2.5,0.10200000000000001,2.5020799348000002,0.0,0.002,0.002,2.5,0.1,2.5019992006000003
2021-03-21 01:00:00,2.18,-0.008,2.1800146788,0.0,0.002,0.002,2.18,-0.01,2.1800229357,2.43,-0.068,2.4309512541,0.0,0.002,0.002,2.43,-0.07,2.4310080214
2021-03-21 01:30:00,2.05,-0.738,2.1787941619,0.0,0.002,0.002,2.05,-0.74,2.1794724132,2.49,0.742,2.5982039951,0.0,0.002,0.002,2.49,0.74,2.5976335384
2021-03-21 02:00:00,2.05,-0.738,2.1787941619,0.0,0.002,0.002,2.05,-0.74,2.1794724132,2.49,0.742,2.5982039951,0.0,0.002,0.002,2.49,0.74,2.5976335384
2021-03-21 02:30:00,2.05,-0.428,2.0942024735,0.0,0.002,0.002,2.05,-0.43,2.0946121359,2.38,0.462,2.4244265301,0.0,0.002,0.002,2.38,0.46,2.4240462042
2021-03-21 03:00:00,2.07,0.062,2.0709282943,0.0,0.002,0.002,2.07,0.06,2.0708693827,2.3,0.012,2.3000313041,0.0,0.002,0.002,2.3,0.01,2.300021739
2021-03-21 03:30:00,2.07,0.062,2.0709282943,0.0,0.002,0.002,2.07,0.06,2.0708693827,2.3,0.012,2.3000313041,0.0,0.002,0.002,2.3,0.01,2.300021739
2021-03-21 04:00:00,2.04,0.062,2.0409419394,0.0,0.002,0.002,2.04,0.06,2.0408821622,2.26,-0.018000000000000002,2.2600716803,0.0,0.002,0.002,2.26,-0.02,2.2600884938
2021-03-21 04:30:00,2.04,0.062,2.0409419394,0.0,0.002,0.002,2.04,0.06,2.0408821622,2.26,-0.018000000000000002,2.2600716803,0.0,0.002,0.002,2.26,-0.02,2.2600884938
2021-03-21 05:00:00,2.06,0.062,2.0609327985,0.0,0.002,0.002,2.06,0.06,2.0608736012,2.2800000000000002,-0.018000000000000002,2.2800710515000002,0.0,0.002,0.002,2.2800000000000002,-0.02,2.2800877176
2021-03-21 05:30:00,2.04,0.082,2.0416473741,0.0,0.002,0.002,2.04,0.08,2.0415680248,2.26,0.032,2.2602265373,0.0,0.002,0.002,2.26,0.03,2.2601991063
2021-03-21 06:00:00,2.04,0.082,2.0416473741,0.0,0.002,0.002,2.04,0.08,2.0415680248,2.26,0.032,2.2602265373,0.0,0.002,0.002,2.26,0.03,2.2601991063
2021-03-21 06:30:00,2.47,0.312,2.4896272812999998,0.0,0.002,0.002,2.47,0.31,2.4893774322,2.73,0.272,2.7435167213,0.0,0.002,0.002,2.73,0.27,2.7433191575
2021-03-21 07:00:00,2.47,0.312,2.4896272812999998,0.0,0.002,0.002,2.47,0.31,2.4893774322,2.73,0.272,2.7435167213,0.0,0.002,0.002,2.73,0.27,2.7433191575
2021-03-21 07:30:00,2.6205,0.272,2.6345785716,0.0005,0.002,0.0020615528,2.62,0.27,2.6338754716,2.8805,0.222,2.889042099,0.0005,0.002,0.0020615528,2.88,0.22,2.8883905553
2021-03-21 08:00:00,2.661,-0.008,2.6610120255,0.001,0.002,0.0022360680000000003,2.66,-0.01,2.6600187969,3.001,0.582,3.0569142939,0.001,0.002,0.0022360680000000003,3.0,0.58,3.0555523232
2021-03-21 08:30:00,2.6630000000000003,-0.439,2.6989423855,0.003,0.001,0.0031622777,2.66,-0.44,2.6961453967,3.103,1.031,3.2697966298,0.003,0.001,0.0031622777,3.1,1.03,3.2666343535999998
2021-03-21 09:00:00,2.8565,-0.201,2.8635630341000002,0.006500000000000001,-0.001,0.0065764732,2.85,-0.2,2.8570089254,3.2365,0.799,3.3336666375,0.006500000000000001,-0.001,0.0065764732,3.23,0.8,3.3275967304
2021-03-21 09:30:00,2.9865,0.34450000000000003,3.0063037937,0.0165,-0.0055000000000000005,0.0173925271,2.9699999999999998,0.35000000000000003,2.9905517886,3.2265,0.3145,3.2417915571,0.0165,-0.0055000000000000005,0.0173925271,3.21,0.32,3.2259107241000002
2021-03-21 10:00:00,2.991,0.3185,3.0079101134,0.021,-0.0115,0.023942639800000002,2.9699999999999998,0.33,2.9882770956,3.181,0.3085,3.195924475,0.021,-0.0115,0.023942639800000002,3.16,0.32,3.176161205
2021-03-21 10:30:00,3.175,0.34950000000000003,3.1941783372,0.075,-0.0205,0.0777512058,3.1,0.37,3.1220025625,3.375,0.3295,3.3910463356,0.075,-0.0205,0.0777512058,3.3,0.35000000000000003,3.3185087012
2021-03-21 11:00:00,3.014,-0.3715,3.0368088926,0.094,-0.021500000000000002,0.0964274339,2.92,-0.35000000000000003,2.9409012224,3.274,1.0085,3.425806219,0.094,-0.021500000000000002,0.0964274339,3.18,1.03,3.3426486504
2021-03-21 11:30:00,3.0845,-0.334,3.1025306203,0.0645,-0.014,0.0660018939,3.02,-0.32,3.0369063206,3.3245,1.186,3.5297161713,0.0645,-0.014,0.0660018939,3.26,1.2,3.4738451318
2021-03-21 12:00:00,3.1475,-0.326,3.1643375689,0.0575,-0.006,0.0578121959,3.09,-0.32,3.1065253902,3.3775,1.194,3.5823375399,0.0575,-0.006,0.0578121959,3.32,1.2,3.5302124582000003
2021-03-21 12:30:00,3.0525,-0.3825,3.0763716453,0.0625,-0.0125,0.0637377439,2.99,-0.37,3.0128060011,3.2825,1.1475,3.4772924093,0.0625,-0.0125,0.0637377439,3.22,1.16,3.4225721322
2021-03-21 13:00:00,3.0895,-0.357,3.1100577567,0.0995,-0.017,0.10094181490000001,2.99,-0.34,3.0092690142,3.4595000000000002,1.123,3.6372062424,0.0995,-0.017,0.10094181490000001,3.36,1.1400000000000001,3.5481262661
2021-03-21 13:30:00,3.16,0.3665,3.1811825238,0.09,-0.0135,0.09100686790000001,3.07,0.38,3.0934285187,3.33,0.35650000000000004,3.3490285532,0.09,-0.0135,0.09100686790000001,3.24,0.37,3.2610581105
2021-03-21 14:00:00,3.0515,0.338,3.0701622514,0.0815,-0.012,0.0823786987,2.9699999999999998,0.35000000000000003,2.9905517886,3.1715,0.308,3.1864206016,0.0815,-0.012,0.0823786987,3.09,0.32,3.1065253902
