Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-21 14:30:00,3.0275,0.044500000000000005,3.0278270261,0.0975,-0.0155,0.0987243638,2.93,0.06,2.9306142701,3.0475,0.6045,3.1068756815,0.0975,-0.0155,0.0987243638,2.95,0.62,3.0144485399
2021-03-21 15:00:00,2.826,0.2645,2.8383509737,0.096,-0.0155,0.0972432517,2.73,0.28,2.7443214097,2.746,0.23450000000000001,2.7559946027,0.096,-0.0155,0.0972432517,2.65,0.25,2.6617663308
2021-03-21 15:30:00,2.917,0.267,2.9291940871,0.067,-0.013000000000000001,0.0682495421,2.85,0.28,2.8637213552,2.847,0.317,2.864593863,0.067,-0.013000000000000001,0.0682495421,2.7800000000000002,0.33,2.7995178156
2021-03-21 16:00:00,2.883,-0.0505,2.8834422571,0.033,-0.0105,0.0346301891,2.85,-0.04,2.8502806878999998,2.923,0.6595000000000001,2.9964761387000003,0.033,-0.0105,0.0346301891,2.89,0.67,2.96664794
2021-03-21 16:30:00,2.9295,0.097,2.9311054655,0.0195,-0.003,0.0197294197,2.91,0.1,2.9117177061,2.9995000000000003,0.507,3.0420468849,0.0195,-0.003,0.0197294197,2.98,0.51,3.0233259831
2021-03-21 17:00:00,2.8815,-0.4415,2.9151268412,0.0115,-0.0015,0.0115974135,2.87,-0.44,2.9035323315,3.1615,0.9985,3.3154312691,0.0115,-0.0015,0.0115974135,3.15,1.0,3.3049205739
2021-03-21 17:30:00,2.976,-0.311,2.9922060424,0.006,-0.001,0.0060827625,2.9699999999999998,-0.31,2.9861346252,3.316,0.909,3.4383334626,0.006,-0.001,0.0060827625,3.31,0.91,3.4328122582000002
2021-03-21 18:00:00,3.398,0.3225,3.41326973,0.258,-0.0175,0.2585928267,3.14,0.34,3.1583540017,3.698,0.3125,3.7111804389,0.258,-0.0175,0.2585928267,3.44,0.33,3.4557922391
2021-03-21 18:30:00,3.395,0.248,3.404045975,4.805,-0.522,4.8332710456,-1.4100000000000001,0.77,1.6065490967,3.605,0.438,3.6315105672,4.805,-0.522,4.8332710456,-1.2,0.96,1.536749817
2021-03-21 19:00:00,3.4025,0.302,3.4158762053,4.8125,-0.468,4.8352021933,-1.4100000000000001,0.77,1.6065490967,3.6125,0.492,3.6458497295,4.8125,-0.468,4.8352021933,-1.2,0.96,1.536749817
2021-03-21 19:30:00,-0.46950000000000003,0.505,0.6895326316,0.8605,-0.015,0.8606307280000001,-1.33,0.52,1.4280406157,-0.1895,1.235,1.2494539807,0.8605,-0.015,0.8606307280000001,-1.05,1.25,1.6324827717
2021-03-21 20:00:00,7.1715,-0.718,7.2073529295,4.8115,-0.538,4.841484922,2.36,-0.18,2.3668544526,7.7315000000000005,0.332,7.7386249586,4.8115,-0.538,4.841484922,2.92,0.87,3.0468508332
2021-03-21 20:30:00,-0.848,0.12050000000000001,0.8565186805,0.612,0.0205,0.6123432452,-1.46,0.1,1.4634206504,-0.528,1.6105,1.6948434293,0.612,0.0205,0.6123432452,-1.1400000000000001,1.5899999999999999,1.9564508683000001
2021-03-21 21:00:00,2.41,-0.448,2.451286193,0.0,0.002,0.002,2.41,-0.45,2.4516525039,3.0,1.072,3.1857783978,0.0,0.002,0.002,3.0,1.07,3.1851059637
2021-03-21 21:30:00,2.9,-0.108,2.9020103377,0.0,0.002,0.002,2.9,-0.11,2.902085457,3.4,0.662,3.4638481491,0.0,0.002,0.002,3.4,0.66,3.4634664716
2021-03-21 22:00:00,2.83,-0.23800000000000002,2.8399901408,0.0,0.002,0.002,2.83,-0.24,2.8401584463000003,3.34,0.792,3.43261766,0.0,0.002,0.002,3.34,0.79,3.4321567563
2021-03-21 22:30:00,2.73,0.312,2.7477707328000003,0.0,0.002,0.002,2.73,0.31,2.7475443581,3.07,0.272,3.0820259571,0.0,0.002,0.002,3.07,0.27,3.0818500937
2021-03-21 23:00:00,2.73,0.312,2.7477707328000003,0.0,0.002,0.002,2.73,0.31,2.7475443581,3.07,0.272,3.0820259571,0.0,0.002,0.002,3.07,0.27,3.0818500937
2021-03-21 23:30:00,2.66,0.332,2.6806387299,0.0,0.002,0.002,2.66,0.33,2.6803917624,2.96,0.272,2.9724710259,0.0,0.002,0.002,2.96,0.27,2.9722886805
2021-03-22 00:00:00,2.51,0.302,2.528102846,0.0,0.002,0.002,2.51,0.30000000000000004,2.5278647116,2.7800000000000002,0.242,2.7905132143999998,0.0,0.002,0.002,2.7800000000000002,0.24,2.7903404810000003
2021-03-22 00:30:00,2.45,0.302,2.46854289,0.0,0.002,0.002,2.45,0.30000000000000004,2.4682990094,2.71,0.242,2.7207837106,0.0,0.002,0.002,2.71,0.24,2.7206065500000003
2021-03-22 01:00:00,2.34,0.212,2.3495837929,0.0,0.002,0.002,2.34,0.21,2.3494041798,2.61,0.242,2.6211951473,0.0,0.002,0.002,2.61,0.24,2.6210112552
2021-03-22 01:30:00,2.25,0.272,2.2663812565,0.0,0.002,0.002,2.25,0.27,2.2661420962,2.49,0.122,2.4929869635,0.0,0.002,0.002,2.49,0.12,2.4928898892999998
2021-03-22 02:00:00,2.32,0.17200000000000001,2.3263671249,0.0,0.002,0.002,2.32,0.17,2.32622011,2.6,0.312,2.6186530889,0.0,0.002,0.002,2.6,0.31,2.6184155514
2021-03-22 02:30:00,2.51,0.202,2.5181151681,0.0,0.002,0.002,2.51,0.2,2.5179555199,2.75,0.152,2.7541975238000003,0.0,0.002,0.002,2.75,0.15,2.7540878708000003
2021-03-22 03:00:00,2.51,0.202,2.5181151681,0.0,0.002,0.002,2.51,0.2,2.5179555199,2.75,0.152,2.7541975238000003,0.0,0.002,0.002,2.75,0.15,2.7540878708000003
2021-03-22 03:30:00,2.48,-0.128,2.4833010289,0.0,0.002,0.002,2.48,-0.13,2.4834049207,2.8,0.492,2.8428971139,0.0,0.002,0.002,2.8,0.49,2.8425516706
2021-03-22 04:00:00,2.26,0.17200000000000001,2.2665356825,0.0,0.002,0.002,2.26,0.17,2.2663847864,2.5,0.122,2.5029750298,0.0,0.002,0.002,2.5,0.12,2.502878343
2021-03-22 04:30:00,2.41,-0.278,2.4259810387,0.0,0.002,0.002,2.41,-0.28,2.4262110378,2.81,0.9520000000000001,2.9668845613,0.0,0.002,0.002,2.81,0.9500000000000001,2.9662434155
2021-03-22 05:00:00,2.41,-0.278,2.4259810387,0.0,0.002,0.002,2.41,-0.28,2.4262110378,2.81,0.9520000000000001,2.9668845613,0.0,0.002,0.002,2.81,0.9500000000000001,2.9662434155
2021-03-22 05:30:00,2.33,-0.47800000000000004,2.3785255937,0.0,0.002,0.002,2.33,-0.48,2.3789283302,2.77,0.992,2.9422719112999998,0.0,0.002,0.002,2.77,0.99,2.9415982051
2021-03-22 06:00:00,2.47,-0.438,2.5085342334,0.0,0.002,0.002,2.47,-0.44,2.5088842141,2.92,1.052,3.1037242146,0.0,0.002,0.002,2.92,1.05,3.1030468898
2021-03-22 06:30:00,2.5700000000000003,-0.028,2.5701525247,0.0,0.002,0.002,2.5700000000000003,-0.03,2.5701750913,2.94,0.752,3.0346505565,0.0,0.002,0.002,2.94,0.75,3.0341555662
2021-03-22 07:00:00,2.9305,0.382,2.9552925828000003,0.0005,0.002,0.0020615528,2.93,0.38,2.9545388811,3.2805,0.752,3.3655882472,0.0005,0.002,0.0020615528,3.2800000000000002,0.75,3.3646545142
2021-03-22 07:30:00,3.3625,0.32,3.3776924446,0.0025,0.0,0.0025,3.36,0.32,3.3752036976,3.8025,1.07,3.9501780023,0.0025,0.0,0.0025,3.8,1.07,3.9477715233
2021-03-22 08:00:00,3.607,0.399,3.62900124,0.007,-0.001,0.007071067800000001,3.6,0.4,3.6221540553000002,4.057,1.209,4.2333119422,0.007,-0.001,0.007071067800000001,4.05,1.21,4.2268901098
2021-03-22 08:30:00,3.8005,0.36,3.8175123117,0.0105,0.0,0.0105,3.79,0.36,3.8070592325,4.2705,1.45,4.5099523556,0.0105,0.0,0.0105,4.26,1.45,4.5000111111
2021-03-22 09:00:00,3.924,0.1995,3.9290681147,0.014,-0.0005,0.014008925700000001,3.91,0.2,3.9151117481,4.394,1.6995,4.7112138829,0.014,-0.0005,0.014008925700000001,4.38,1.7000000000000002,4.6983401324
2021-03-22 09:30:00,3.794,0.156,3.7972058148,0.014,-0.004,0.014560219800000001,3.7800000000000002,0.16,3.783384728,4.204,1.666,4.5220760719,0.014,-0.004,0.014560219800000001,4.19,1.67,4.5105432045
2021-03-22 10:00:00,3.891,0.177,3.8950237483,0.021,-0.003,0.021213203400000002,3.87,0.18,3.874183785,4.331,1.687,4.6479597675,0.021,-0.003,0.021213203400000002,4.31,1.69,4.6294924128
2021-03-22 10:30:00,3.852,0.17850000000000002,3.8561335882,0.022,-0.0015,0.0220510771,3.83,0.18,3.834227432,4.282,1.6885,4.6028856438,0.022,-0.0015,0.0220510771,4.26,1.69,4.5829793803
2021-03-22 11:00:00,3.8835,0.809,3.9668694521,0.0235,-0.001,0.023521267000000002,3.86,0.81,3.9440715003999998,4.0335,0.769,4.1061518786,0.0235,-0.001,0.023521267000000002,4.01,0.77,4.0832585027
2021-03-22 11:30:00,3.9475,0.5465,3.9851497462000003,0.0375,-0.0035,0.0376629792,3.91,0.55,3.9484933836,4.2075,1.2565,4.3911101671,0.0375,-0.0035,0.0376629792,4.17,1.26,4.3562024746
2021-03-22 12:00:00,3.9165,0.7525000000000001,3.9881359681,0.026500000000000003,-0.007500000000000001,0.0275408787,3.89,0.76,3.9635463918,4.1065,1.1125,4.2545268245,0.026500000000000003,-0.007500000000000001,0.0275408787,4.08,1.12,4.2309337031
2021-03-22 12:30:00,3.9135,0.7575000000000001,3.9861370398,0.0235,-0.0025,0.023632604600000003,3.89,0.76,3.9635463918,4.1035,1.1175,4.2529423344,0.0235,-0.0025,0.023632604600000003,4.08,1.12,4.2309337031
2021-03-22 13:00:00,3.955,0.898,4.0556662831,0.025,-0.002,0.0250798724,3.93,0.9,4.0317365985,4.105,0.868,4.1957656036,0.025,-0.002,0.0250798724,4.08,0.87,4.1717262614
2021-03-22 13:30:00,4.0145,0.9520000000000001,4.1258349761,0.0345,-0.008,0.0354153921,3.98,0.96,4.0941421568,4.2045,0.932,4.3065582836,0.0345,-0.008,0.0354153921,4.17,0.9400000000000001,4.2746344873
2021-03-22 14:00:00,3.964,0.9590000000000001,4.0783546928,0.014,-0.001,0.0140356688,3.95,0.96,4.0649846248,4.154,0.9390000000000001,4.2588069926,0.014,-0.001,0.0140356688,4.14,0.9400000000000001,4.2453739529
2021-03-22 14:30:00,3.776,0.599,3.8232155315,0.016,-0.001,0.0160312195,3.76,0.6000000000000001,3.8075714045,4.056,1.049,4.1894554539,0.016,-0.001,0.0160312195,4.04,1.05,4.1742184897
2021-03-22 15:00:00,3.7715,0.599,3.8187711702,0.0115,-0.001,0.011543396400000001,3.76,0.6000000000000001,3.8075714045,4.0515,1.049,4.1850989534,0.0115,-0.001,0.011543396400000001,4.04,1.05,4.1742184897
2021-03-22 15:30:00,3.849,0.929,3.9595254766,0.009000000000000001,-0.001,0.0090553851,3.84,0.93,3.9510125285,4.089,0.889,4.1845241068,0.009000000000000001,-0.001,0.0090553851,4.08,0.89,4.1759430073
2021-03-22 16:00:00,3.7275,0.799,3.8121722482,0.007500000000000001,-0.001,0.007566373,3.7199999999999998,0.8,3.8050492769,3.9775,0.759,4.0492699651,0.007500000000000001,-0.001,0.007566373,3.9699999999999998,0.76,4.042091043
2021-03-22 16:30:00,3.5655,0.579,3.6122058704,0.0055000000000000005,-0.001,0.005590169900000001,3.56,0.58,3.6069377594,3.9355,0.679,3.9936451082,0.0055000000000000005,-0.001,0.005590169900000001,3.93,0.68,3.9883956674
2021-03-22 17:00:00,3.8575,0.549,3.896371036,0.2975,-0.031,0.29911076540000003,3.56,0.58,3.6069377594,4.2275,0.649,4.2770266833,0.2975,-0.031,0.29911076540000003,3.93,0.68,3.9883956674
2021-03-22 17:30:00,7.8495,-0.7605000000000001,7.8862545292,4.7995,-0.5205000000000001,4.8276412978,3.05,-0.24,3.0594280511,8.3995,0.7195,8.4302598121,4.7995,-0.5205000000000001,4.8276412978,3.6,1.24,3.8075714045
2021-03-22 18:00:00,3.8305,0.501,3.863124545,4.8105,-0.449,4.8314088266,-0.98,0.9500000000000001,1.3648809472,4.0305,0.591,4.0735992991,4.8105,-0.449,4.8314088266,-0.78,1.04,1.3
2021-03-22 18:30:00,3.8515,0.41250000000000003,3.8735266231,4.8115,-0.4675,4.83415851,-0.96,0.88,1.3023056477,4.0915,0.5125000000000001,4.1234728688,4.8115,-0.4675,4.83415851,-0.72,0.98,1.2160592091
2021-03-22 19:00:00,3.9425,0.40650000000000003,3.9634011278,4.8125,-0.47350000000000003,4.8357376376,-0.87,0.88,1.23745707,4.2125,0.5065000000000001,4.2428408525,4.8125,-0.47350000000000003,4.8357376376,-0.6000000000000001,0.98,1.1490865938
2021-03-22 19:30:00,4.2925,0.48850000000000005,4.3202069974,4.8125,-0.48150000000000004,4.836527525,-0.52,0.97,1.1005907505,4.5825,0.5685,4.6176290994,4.8125,-0.48150000000000004,4.836527525,-0.23,1.05,1.0748953437
2021-03-22 20:00:00,4.2915,0.5285000000000001,4.3239200386,4.8115,-0.4415,4.8317134124,-0.52,0.97,1.1005907505,4.5815,0.6085,4.6217328460000004,4.8115,-0.4415,4.8317134124,-0.23,1.05,1.0748953437
2021-03-22 20:30:00,-0.23750000000000002,0.9475,0.9768124180000001,0.5225000000000001,0.0375,0.5238439653,-0.76,0.91,1.1856221995,0.0325,1.0875,1.0879855238,0.5225000000000001,0.0375,0.5238439653,-0.49,1.05,1.158706175
2021-03-22 21:00:00,3.16,0.462,3.1935942134,0.0,0.002,0.002,3.16,0.46,3.1933054974,3.58,0.532,3.6193126419,0.0,0.002,0.002,3.58,0.53,3.6190192040999998
2021-03-22 21:30:00,3.47,-0.218,3.476841095,0.0,0.002,0.002,3.47,-0.22,3.4769670692,4.1,1.262,4.2898302997,0.0,0.002,0.002,4.1,1.26,4.2892423573
2021-03-22 22:00:00,3.39,-0.218,3.3970022078,0.0,0.002,0.002,3.39,-0.22,3.3971311426,3.99,1.262,4.1848230548,0.0,0.002,0.002,3.99,1.26,4.1842203575
2021-03-22 22:30:00,2.99,-0.268,3.0019866755,0.0,0.002,0.002,2.99,-0.27,3.0021658848,3.5300000000000002,1.212,3.7322706225999998,0.0,0.002,0.002,3.5300000000000002,1.21,3.7316216314
2021-03-22 23:00:00,2.99,-0.268,3.0019866755,0.0,0.002,0.002,2.99,-0.27,3.0021658848,3.5300000000000002,1.212,3.7322706225999998,0.0,0.002,0.002,3.5300000000000002,1.21,3.7316216314
2021-03-22 23:30:00,3.1,0.352,3.1199205118,0.0,0.002,0.002,3.1,0.35000000000000003,3.119695498,3.47,0.672,3.5344708232,0.0,0.002,0.002,3.47,0.67,3.5340911137
2021-03-23 00:00:00,3.05,0.582,3.1050320449,0.0,0.002,0.002,3.05,0.58,3.1046577911,3.36,0.542,3.403434148,0.0,0.002,0.002,3.36,0.54,3.403116219
2021-03-23 00:30:00,2.93,0.552,2.9815438954,0.0,0.002,0.002,2.93,0.55,2.9811742653,3.21,0.502,3.2490158510000002,0.0,0.002,0.002,3.21,0.5,3.2487074353
2021-03-23 01:00:00,2.73,-0.20800000000000002,2.7379123434,0.0,0.002,0.002,2.73,-0.21,2.7380650102,3.19,1.182,3.40194415,0.0,0.002,0.002,3.19,1.18,3.4012497703
2021-03-23 01:30:00,2.75,0.232,2.7597688309,0.0,0.002,0.002,2.75,0.23,2.7596014205,3.12,0.842,3.2316194083,0.0,0.002,0.002,3.12,0.84,3.2310988843
2021-03-23 02:00:00,2.84,0.482,2.8806117406,0.0,0.002,0.002,2.84,0.48,2.8802777644,3.15,0.612,3.2089007464,0.0,0.002,0.002,3.15,0.61,3.208519908
2021-03-23 02:30:00,2.77,-0.128,2.7729558237000003,0.0,0.002,0.002,2.77,-0.13,2.7730488636,3.22,1.182,3.4300909609,0.0,0.002,0.002,3.22,1.18,3.4294022803
2021-03-23 03:00:00,2.83,0.482,2.8707532113000003,0.0,0.002,0.002,2.83,0.48,2.870418088,3.12,0.562,3.1702119803,0.0,0.002,0.002,3.12,0.56,3.169858041
2021-03-23 03:30:00,2.75,0.542,2.8029027810000002,0.0,0.002,0.002,2.75,0.54,2.8025167261,3.02,0.492,3.0598143735,0.0,0.002,0.002,3.02,0.49,3.0594934221
2021-03-23 04:00:00,2.71,0.362,2.7340709574,0.0,0.002,0.002,2.71,0.36,2.7338068696,3.02,0.6920000000000001,3.0982679032,0.0,0.002,0.002,3.02,0.6900000000000001,3.0978218154
2021-03-23 04:30:00,2.66,-0.248,2.6715358878,0.0,0.002,0.002,2.66,-0.25,2.671722291,3.1,1.212,3.3285047694,0.0,0.002,0.002,3.1,1.21,3.3277770358
2021-03-23 05:00:00,2.7800000000000002,-0.188,2.7863495832,0.0,0.002,0.002,2.7800000000000002,-0.19,2.7864852413000003,3.22,1.262,3.4584742301,0.0,0.002,0.002,3.22,1.26,3.4577449299
2021-03-23 05:30:00,2.73,-0.158,2.7345683389,0.0,0.002,0.002,2.73,-0.16,2.7346846253,3.15,1.1219999999999999,3.3438576525,0.0,0.002,0.002,3.15,1.12,3.3431871022
2021-03-23 06:00:00,2.8,0.322,2.8184541863,0.0,0.002,0.002,2.8,0.32,2.8182263926,3.12,0.722,3.2024496873,0.0,0.002,0.002,3.12,0.72,3.2019993754
2021-03-23 06:30:00,2.99,-0.108,2.9919498659,0.0,0.002,0.002,2.99,-0.11,2.9920227272,3.51,1.392,3.7759454445,0.0,0.002,0.002,3.51,1.3900000000000001,3.7752086035
2021-03-23 07:00:00,2.99,-0.108,2.9919498659,0.0,0.002,0.002,2.99,-0.11,2.9920227272,3.51,1.392,3.7759454445,0.0,0.002,0.002,3.51,1.3900000000000001,3.7752086035
2021-03-23 07:30:00,3.23,-0.0175,3.2300474068,0.0,0.0025,0.0025,3.23,-0.02,3.2300619189,3.79,1.5125000000000002,4.0806563504,0.0,0.0025,0.0025,3.79,1.51,4.0797303832
2021-03-23 08:00:00,3.5905,0.422,3.6152142744,0.0005,0.002,0.0020615528,3.59,0.42,3.6144847489,4.1105,1.342,4.3240229243,0.0005,0.002,0.0020615528,4.11,1.34,4.322927249
2021-03-23 08:30:00,3.911,0.991,4.0346005998,0.001,0.001,0.0014142136,3.91,0.99,4.0333856746,4.321,0.991,4.433184183,0.001,0.001,0.0014142136,4.32,0.99,4.4319860108
2021-03-23 09:00:00,3.942,0.8515,4.0329165935,0.002,0.0015,0.0025,3.94,0.85,4.0306451097,4.372,1.1215,4.5135514011,0.002,0.0015,0.0025,4.37,1.12,4.5112415143
2021-03-23 09:30:00,4.043,1.0015,4.1651952235,0.003,0.0015,0.0033541020000000003,4.04,1.0,4.1619226326,4.4030000000000005,0.9915,4.5132561693,0.003,0.0015,0.0033541020000000003,4.4,0.99,4.51
2021-03-23 10:00:00,4.0465,1.0,4.1682325091,0.006500000000000001,0.0,0.006500000000000001,4.04,1.0,4.1619226326,4.4065,0.99,4.5163416888,0.006500000000000001,0.0,0.006500000000000001,4.4,0.99,4.51
2021-03-23 10:30:00,4.0535,0.9485,4.1629934542,0.0135,-0.0015,0.0135830777,4.04,0.9500000000000001,4.1501927666,4.3635,0.9385,4.463285169,0.0135,-0.0015,0.0135830777,4.35,0.9400000000000001,4.450404476
2021-03-23 11:00:00,3.9345,0.8485,4.0249524842,0.0145,-0.0015,0.0145773797,3.92,0.85,4.0110971068,4.2045,0.8285,4.2853509191,0.0145,-0.0015,0.0145773797,4.19,0.8300000000000001,4.2714166268
2021-03-23 11:30:00,3.982,0.9590000000000001,4.0958521702,0.012,-0.001,0.0120415946,3.9699999999999998,0.96,4.0844216237,4.252,0.9390000000000001,4.3544488744,0.012,-0.001,0.0120415946,4.24,0.9400000000000001,4.3429483073
2021-03-23 12:00:00,4.05,0.9795,4.1667637622,0.01,-0.0005,0.0100124922,4.04,0.98,4.1571624938,4.34,0.9595,4.4447992362,0.01,-0.0005,0.0100124922,4.33,0.96,4.4351437406
2021-03-23 12:30:00,4.0675,0.96,4.1792530732,0.007500000000000001,0.0,0.007500000000000001,4.06,0.96,4.1719539787,4.3775,0.9400000000000001,4.477287823,0.007500000000000001,0.0,0.007500000000000001,4.37,0.9400000000000001,4.469955257
2021-03-23 13:00:00,3.882,0.229,3.8887485133,0.012,-0.001,0.0120415946,3.87,0.23,3.8768286008,4.352,1.389,4.568284689,0.012,-0.001,0.0120415946,4.34,1.3900000000000001,4.5571592028
2021-03-23 13:30:00,4.187,0.6285000000000001,4.2339085075,0.017,-0.0015,0.0170660482,4.17,0.63,4.2173214248,4.527,1.2085,4.6855310531,0.017,-0.0015,0.0170660482,4.51,1.21,4.6694967608999995
2021-03-23 14:00:00,4.1575,0.9785,4.2710968732,0.0175,-0.0015,0.0175641681,4.14,0.98,4.2544094772,4.3875,0.9485,4.4888538069,0.0175,-0.0015,0.0175641681,4.37,0.9500000000000001,4.4720688725
2021-03-23 14:30:00,3.9075,0.8785000000000001,4.0050366415,0.0175,-0.0015,0.0175641681,3.89,0.88,3.9882953752,4.1875,0.9485,4.2935775875,0.0175,-0.0015,0.0175641681,4.17,0.9500000000000001,4.2768446313
2021-03-23 15:00:00,3.826,0.4385,3.8510463838,0.016,-0.0015,0.0160701587,3.81,0.44,3.8353226722000002,4.166,1.2685,4.3548419317,0.016,-0.0015,0.0160701587,4.15,1.27,4.3399769585
2021-03-23 15:30:00,3.768,0.8595,3.8647851493000003,0.008,-0.0005,0.0080156098,3.76,0.86,3.8570973542,3.988,0.8195,4.0713295433,0.008,-0.0005,0.0080156098,3.98,0.8200000000000001,4.063594468
2021-03-23 16:00:00,3.7675,0.789,3.8492307348,0.007500000000000001,-0.001,0.007566373,3.76,0.79,3.8420957823,4.0875,0.759,4.1573714352,0.007500000000000001,-0.001,0.007566373,4.08,0.76,4.150180719
2021-03-23 16:30:00,3.706,0.7195,3.7751975114,0.006,-0.0005,0.0060207973,3.7,0.72,3.7694031358,3.996,0.6995,4.0567617936,0.006,-0.0005,0.0060207973,3.99,0.7000000000000001,4.0509381629
2021-03-23 17:00:00,3.763,0.67,3.8221811836,0.10300000000000001,0.0,0.10300000000000001,3.66,0.67,3.7208198021000003,4.093,0.64,4.1427344834,0.10300000000000001,0.0,0.10300000000000001,3.99,0.64,4.0410023509
2021-03-23 17:30:00,8.2155,0.043000000000000003,8.2156125304,4.7455,-0.527,4.7746726851,3.47,0.5700000000000001,3.5165039457000002,8.5955,0.023,8.5955307719,4.7455,-0.527,4.7746726851,3.85,0.55,3.8890872965
2021-03-23 18:00:00,4.032,0.5675,4.0717416728,4.812,-0.5025000000000001,4.8381660007,-0.78,1.07,1.3241223508,4.232,0.6675,4.2843179446,4.812,-0.5025000000000001,4.8381660007,-0.58,1.17,1.3058713566
2021-03-23 18:30:00,4.0305,0.5720000000000001,4.070886175,4.8105,-0.47800000000000004,4.8341901338,-0.78,1.05,1.3080137614,4.2305,0.6920000000000001,4.28672302,4.8105,-0.47800000000000004,4.8341901338,-0.58,1.17,1.3058713566
2021-03-23 19:00:00,4.029,0.5245000000000001,4.062996585,4.809,-0.4455,4.8295912094,-0.78,0.97,1.2447088013,4.309,0.6245,4.3540189768,4.809,-0.4455,4.8295912094,-0.5,1.07,1.181058847
2021-03-23 19:30:00,4.032,0.004,4.0320019841,4.812,-0.496,4.8374952196,-0.78,0.5,0.9264987858,4.382,1.004,4.4955466853,4.812,-0.496,4.8374952196,-0.43,1.5,1.560416611
2021-03-23 20:00:00,-0.23550000000000001,1.0385,1.0648673626,0.48450000000000004,0.0085,0.4845745557,-0.72,1.03,1.2567020331,0.0545,1.1285,1.1298152504,0.48450000000000004,0.0085,0.4845745557,-0.43,1.12,1.1997082979
2021-03-23 20:30:00,3.36,0.612,3.4152809548,0.0,0.002,0.002,3.36,0.61,3.4149231324000002,3.83,0.592,3.8754824216,0.0,0.002,0.002,3.83,0.59,3.8751774153
2021-03-23 21:00:00,3.68,0.582,3.7257380477,0.0,0.002,0.002,3.68,0.58,3.7254261501,4.15,0.562,4.1878806096,0.0,0.002,0.002,4.15,0.56,4.1876126851
2021-03-23 21:30:00,3.5300000000000002,0.362,3.548512928,0.0,0.002,0.002,3.5300000000000002,0.36,3.5483094566,4.04,0.882,4.1351570708,0.0,0.002,0.002,4.04,0.88,4.1347309465
2021-03-23 22:00:00,3.44,0.162,3.4438124223,0.0,0.002,0.002,3.44,0.16,3.4437189200000002,3.9699999999999998,1.012,4.096955455,0.0,0.002,0.002,3.9699999999999998,1.01,4.096461888
2021-03-23 22:30:00,3.33,0.10200000000000001,3.3315617959,0.0,0.002,0.002,3.33,0.1,3.3315011631,3.83,1.012,3.961444686,0.0,0.002,0.002,3.83,1.01,3.9609342332
2021-03-23 23:00:00,3.21,-0.148,3.2134100267,0.0,0.002,0.002,3.21,-0.15,3.2135027618,3.77,1.332,3.9983901761,0.0,0.002,0.002,3.77,1.33,3.9977243527
2021-03-23 23:30:00,3.05,0.582,3.1050320449,0.0,0.002,0.002,3.05,0.58,3.1046577911,3.35,0.542,3.3935621403000003,0.0,0.002,0.002,3.35,0.54,3.3932432863
2021-03-24 00:00:00,3.05,0.582,3.1050320449,0.0,0.002,0.002,3.05,0.58,3.1046577911,3.35,0.542,3.3935621403000003,0.0,0.002,0.002,3.35,0.54,3.3932432863
2021-03-24 00:30:00,2.86,-0.138,2.863327435,0.0,0.002,0.002,2.86,-0.14,2.8634245232,3.31,1.172,3.5113649768,0.0,0.002,0.002,3.31,1.17,3.5106979363
2021-03-24 01:00:00,2.77,-0.248,2.7810796465000003,0.0,0.002,0.002,2.77,-0.25,2.7812587079,3.24,1.232,3.4663271629,0.0,0.002,0.002,3.24,1.23,3.4656168282
2021-03-24 01:30:00,2.83,-0.298,2.8456464995,0.0,0.002,0.002,2.83,-0.30000000000000004,2.8458566373,3.31,1.182,3.5147153512,0.0,0.002,0.002,3.31,1.18,3.5140432553
2021-03-24 02:00:00,2.89,-0.23800000000000002,2.8997834402000002,0.0,0.002,0.002,2.89,-0.24,2.8999482754,3.37,1.232,3.5881365637,0.0,0.002,0.002,3.37,1.23,3.5874503481
2021-03-24 02:30:00,2.92,0.492,2.9611592325,0.0,0.002,0.002,2.92,0.49,2.960827587,3.22,0.632,3.2814362709,0.0,0.002,0.002,3.22,0.63,3.2810516607
2021-03-24 03:00:00,2.85,0.562,2.9048827859,0.0,0.002,0.002,2.85,0.56,2.904496514,3.12,0.522,3.1633659289000002,0.0,0.002,0.002,3.12,0.52,3.1630365158
2021-03-24 03:30:00,2.81,0.562,2.8656489666000002,0.0,0.002,0.002,2.81,0.56,2.8652574055,3.07,0.522,3.1140622987,0.0,0.002,0.002,3.07,0.52,3.1137276695
2021-03-24 04:00:00,2.7,0.302,2.7168371317,0.0,0.002,0.002,2.7,0.30000000000000004,2.7166155414,2.99,0.642,3.0581471515,0.0,0.002,0.002,2.99,0.64,3.0577279146
2021-03-24 04:30:00,2.7,-0.098,2.7017779331,0.0,0.002,0.002,2.7,-0.1,2.7018512171999998,3.07,0.932,3.2083522251,0.0,0.002,0.002,3.07,0.93,3.2077718123
2021-03-24 05:00:00,2.79,0.112,2.7922471237,0.0,0.002,0.002,2.79,0.11,2.7921676167,3.13,0.732,3.2144554749,0.0,0.002,0.002,3.13,0.73,3.2140006223
2021-03-24 05:30:00,2.79,0.212,2.7980428874000003,0.0,0.002,0.002,2.79,0.21,2.7978920637,3.13,0.762,3.2214195629,0.0,0.002,0.002,3.13,0.76,3.2209470657
2021-03-24 06:00:00,2.85,0.532,2.8992281732,0.0,0.002,0.002,2.85,0.53,2.8988618456,3.13,0.482,3.1668950093,0.0,0.002,0.002,3.13,0.48,3.1665912272
2021-03-24 06:30:00,2.94,0.632,3.0071621173,0.0,0.002,0.002,2.94,0.63,3.0067424233,3.24,0.592,3.2936399317,0.0,0.002,0.002,3.24,0.59,3.2932810387
2021-03-24 07:00:00,3.2,0.432,3.2290283368,0.0,0.002,0.002,3.2,0.43,3.2287613724,3.59,1.002,3.72721129,0.0,0.002,0.002,3.59,1.0,3.7266741204000002
2021-03-24 07:30:00,3.391,0.7015,3.4627999148,0.001,0.0015,0.0018027756000000002,3.39,0.7000000000000001,3.4615170085,3.741,0.7315,3.8118464358,0.001,0.0015,0.0018027756000000002,3.74,0.73,3.8105773841
2021-03-24 08:00:00,3.684,0.7505000000000001,3.7596683697,0.004,0.0005,0.0040311289,3.68,0.75,3.7556490784000003,4.084,1.0205,4.2095696039,0.004,0.0005,0.0040311289,4.08,1.02,4.2055677381
2021-03-24 08:30:00,3.9365,0.981,4.0568945328,0.006500000000000001,0.001,0.0065764732,3.93,0.98,4.0503456643,4.2865,0.961,4.3929037378,0.006500000000000001,0.001,0.0065764732,4.28,0.96,4.3863424399
2021-03-24 09:00:00,3.9805,0.9505,4.0924113307,0.0105,0.0005,0.010511898,3.9699999999999998,0.9500000000000001,4.0820828017,4.2905,0.9305,4.3902415082,0.0105,0.0005,0.010511898,4.28,0.93,4.3798744274
2021-03-24 09:30:00,4.1205,1.0095,4.2423590725,0.0105,-0.0005,0.010511898,4.11,1.01,4.232280709,4.3605,0.9895,4.4713611462,0.0105,-0.0005,0.010511898,4.35,0.99,4.4612330134
2021-03-24 10:00:00,4.094,1.0095,4.2166249833,0.024,-0.0005,0.0240052078,4.07,1.01,4.1934472693,4.344,0.9895,4.4552717369,0.024,-0.0005,0.0240052078,4.32,0.99,4.4319860108
2021-03-24 10:30:00,3.894,0.9555,4.0095157127,0.034,-0.0045000000000000005,0.034296501300000004,3.86,0.96,3.9775872083,4.014,0.9355,4.1215720605,0.034,-0.0045000000000000005,0.034296501300000004,3.98,0.9400000000000001,4.0894987468
2021-03-24 11:00:00,3.8970000000000002,0.9550000000000001,4.012310307,0.037,-0.005,0.0373363094,3.86,0.96,3.9775872083,4.017,0.935,4.1243804383,0.037,-0.005,0.0373363094,3.98,0.9400000000000001,4.0894987468
2021-03-24 11:30:00,4.0335,0.993,4.1539344302,0.043500000000000004,-0.017,0.0467038542,3.99,1.01,4.1158474219,4.0835,0.973,4.1978210121,0.043500000000000004,-0.017,0.0467038542,4.04,0.99,4.1595312236
2021-03-24 12:00:00,4.2615,1.061,4.3915946136,0.051500000000000004,-0.029,0.0591037224,4.21,1.09,4.3488159308,4.3215,1.041,4.4451145373,0.051500000000000004,-0.029,0.0591037224,4.27,1.07,4.4020222626
2021-03-24 12:30:00,4.195,1.053,4.3251397665,0.055,-0.037,0.0662872537,4.14,1.09,4.2810863107,4.285,1.033,4.4077561185,0.055,-0.037,0.0662872537,4.23,1.07,4.3632327465
2021-03-24 13:00:00,4.102,0.9855,4.218721874,0.062,-0.0345,0.0709524489,4.04,1.02,4.166773332,4.172,0.9655,4.2822627488,0.062,-0.0345,0.0709524489,4.11,1.0,4.2299054363
2021-03-24 13:30:00,4.0525,0.9255,4.1568385222,0.052500000000000005,-0.0345,0.0628211748,4.0,0.96,4.1135872423,4.1625,0.9055000000000001,4.2598516993,0.052500000000000005,-0.0345,0.0628211748,4.11,0.9400000000000001,4.2161238122
2021-03-24 14:00:00,4.15,0.9965,4.2679634781,0.05,-0.0335,0.060185131100000004,4.1,1.03,4.2273987273,4.2,0.9765,4.3120241477,0.05,-0.0335,0.060185131100000004,4.15,1.01,4.2711356804000005
2021-03-24 14:30:00,3.9195,0.9645,4.0364266994,0.0395,-0.0155,0.042432299,3.88,0.98,4.0018495724,3.9195,0.9345,4.0293635353,0.0395,-0.0155,0.042432299,3.88,0.9500000000000001,3.994608867
2021-03-24 15:00:00,3.7525,0.399,3.7736530378,0.0325,-0.001,0.032515381,3.7199999999999998,0.4,3.7414435717,3.9125,1.449,4.1722005285,0.0325,-0.001,0.032515381,3.88,1.45,4.142088845
2021-03-24 15:30:00,3.777,0.219,3.7833437592,0.027,-0.001,0.0270185122,3.75,0.22,3.7564477901,3.967,1.7189999999999999,4.323430351,0.027,-0.001,0.0270185122,3.94,1.72,4.2990696668
2021-03-24 16:00:00,3.6195,0.08850000000000001,3.6205817903,0.0195,-0.0015,0.0195576072,3.6,0.09,3.6011248243000002,3.8695,1.5985,4.186673202,0.0195,-0.0015,0.0195576072,3.85,1.6,4.1692325433
2021-03-24 16:30:00,3.4635,-0.0115,3.4635190919,0.0135,-0.0015,0.0135830777,3.45,-0.01,3.4500144927,3.7635,1.4985,4.0508560206,0.0135,-0.0015,0.0135830777,3.75,1.5,4.0388736054
2021-03-24 17:00:00,3.7385,0.254,3.7471186597,0.2485,-0.016,0.2490145578,3.49,0.27,3.5004285452,4.0285,1.064,4.1666423233,0.2485,-0.016,0.2490145578,3.7800000000000002,1.08,3.9312593402
2021-03-24 17:30:00,7.873,-0.3055,7.878925006,4.803,-0.5755,4.8373556051,3.07,0.27,3.0818500937,8.183,0.3045,8.1886634593,4.803,-0.5755,4.8373556051,3.38,0.88,3.4926780556
2021-03-24 18:00:00,3.874,0.589,3.9185197460000003,4.814,-0.501,4.8399996901,-0.9400000000000001,1.09,1.4393401265999999,4.044,0.809,4.1241262105,4.814,-0.501,4.8399996901,-0.77,1.31,1.5195394039
2021-03-24 18:30:00,3.8685,0.5615,3.9090375414,4.8085,-0.3885,4.8241687885,-0.9400000000000001,0.9500000000000001,1.3364505227999999,4.1085,0.9515,4.2172413377,4.8085,-0.3885,4.8241687885,-0.7000000000000001,1.34,1.5118200951
2021-03-24 19:00:00,3.8675,0.5695,3.909205354,4.8075,-0.3805,4.8225342404,-0.9400000000000001,0.9500000000000001,1.3364505227999999,4.1075,0.6595000000000001,4.160107751,4.8075,-0.3805,4.8225342404,-0.7000000000000001,1.04,1.2536347155
2021-03-24 19:30:00,3.9615,0.246,3.9691306668,4.8115,-0.47400000000000003,4.8347914381,-0.85,0.72,1.1139569112,4.2515,0.716,4.311369649,4.8115,-0.47400000000000003,4.8347914381,-0.56,1.19,1.315180596
2021-03-24 20:00:00,-0.275,0.47550000000000003,0.5492952303,0.525,0.0155,0.5252287597,-0.8,0.46,0.9228217596,0.105,1.7255,1.7286917741,0.525,0.0155,0.5252287597,-0.42,1.71,1.7608236709
2021-03-24 20:30:00,3.29,0.582,3.3410812621,0.0,0.002,0.002,3.29,0.58,3.3407334524,3.76,0.582,3.8047764718,0.0,0.002,0.002,3.76,0.58,3.8044710539
2021-03-24 21:00:00,3.66,0.582,3.7059848893,0.0,0.002,0.002,3.66,0.58,3.7056713292,4.13,0.582,4.1708061571,0.0,0.002,0.002,4.13,0.58,4.1705275446
2021-03-24 21:30:00,3.5300000000000002,0.642,3.5879052384,0.0,0.002,0.002,3.5300000000000002,0.64,3.5875479091,3.9699999999999998,0.612,4.0168948206,0.0,0.002,0.002,3.9699999999999998,0.61,4.016590594
2021-03-24 22:00:00,3.45,0.602,3.5021284956,0.0,0.002,0.002,3.45,0.6000000000000001,3.501785259,3.88,0.592,3.9249030561,0.0,0.002,0.002,3.88,0.59,3.9246018906
2021-03-24 22:30:00,3.24,0.522,3.2817806142,0.0,0.002,0.002,3.24,0.52,3.2814630882999998,3.61,0.492,3.6433726134,0.0,0.002,0.002,3.61,0.49,3.6431030729
2021-03-24 23:00:00,3.18,0.562,3.2292791765,0.0,0.002,0.002,3.18,0.56,3.2289317119,3.5300000000000002,0.522,3.5683867503,0.0,0.002,0.002,3.5300000000000002,0.52,3.5680947297
2021-03-24 23:30:00,3.15,0.582,3.2033145334,0.0,0.002,0.002,3.15,0.58,3.2029517636,3.47,0.522,3.5090431744,0.0,0.002,0.002,3.47,0.52,3.5087462148
2021-03-25 00:00:00,3.03,0.582,3.0853887924,0.0,0.002,0.002,3.03,0.58,3.0850121556,3.33,0.522,3.3706652162,0.0,0.002,0.002,3.33,0.52,3.3703560643
2021-03-25 00:30:00,2.86,0.47200000000000003,2.8986865991,0.0,0.002,0.002,2.86,0.47000000000000003,2.8983616061,3.13,0.422,3.1583198064999998,0.0,0.002,0.002,3.13,0.42,3.1580531978
2021-03-25 01:00:00,2.77,0.392,2.7975996854,0.0,0.002,0.002,2.77,0.39,2.7973201461,3.07,0.552,3.1192313156,0.0,0.002,0.002,3.07,0.55,3.1188780034
2021-03-25 01:30:00,2.74,0.232,2.7498043567,0.0,0.002,0.002,2.74,0.23,2.7496363396,3.07,0.602,3.1284667171000002,0.0,0.002,0.002,3.07,0.6000000000000001,3.1280824797
2021-03-25 02:00:00,2.69,-0.078,2.6911306174,0.0,0.002,0.002,2.69,-0.08,2.6911893282,3.1,1.032,3.2672655233,0.0,0.002,0.002,3.1,1.03,3.2666343535999998
2021-03-25 02:30:00,2.77,0.5720000000000001,2.8284419739,0.0,0.002,0.002,2.77,0.5700000000000001,2.8280381893,3.04,0.522,3.0844908818,0.0,0.002,0.002,3.04,0.52,3.0841530442
2021-03-25 03:00:00,2.71,0.262,2.7226354879,0.0,0.002,0.002,2.71,0.26,2.7224437552,3.04,0.732,3.1268872701,0.0,0.002,0.002,3.04,0.73,3.1264196775
2021-03-25 03:30:00,2.68,0.262,2.6927762625,0.0,0.002,0.002,2.68,0.26,2.6925824036,3.0,0.732,3.0880129533,0.0,0.002,0.002,3.0,0.73,3.0875394734
2021-03-25 04:00:00,2.62,0.122,2.6228389199,0.0,0.002,0.002,2.62,0.12,2.6227466519,2.95,0.812,3.0597130584,0.0,0.002,0.002,2.95,0.81,3.0591828974
2021-03-25 04:30:00,2.76,0.562,2.8166370018,0.0,0.002,0.002,2.76,0.56,2.8162386263,3.01,0.512,3.0532350057,0.0,0.002,0.002,3.01,0.51,3.0529002604
2021-03-25 05:00:00,2.76,0.562,2.8166370018,0.0,0.002,0.002,2.76,0.56,2.8162386263,3.01,0.512,3.0532350057,0.0,0.002,0.002,3.01,0.51,3.0529002604
2021-03-25 05:30:00,2.79,0.522,2.8384122322,0.0,0.002,0.002,2.79,0.52,2.8380451018,3.04,0.462,3.074905527,0.0,0.002,0.002,3.04,0.46,3.0746056658
2021-03-25 06:00:00,2.79,0.502,2.8348022859,0.0,0.002,0.002,2.79,0.5,2.8344488,3.04,0.462,3.074905527,0.0,0.002,0.002,3.04,0.46,3.0746056658
2021-03-25 06:30:00,3.1,0.482,3.1372478385,0.0,0.002,0.002,3.1,0.48,3.1369411853,3.46,0.882,3.5706475603,0.0,0.002,0.002,3.46,0.88,3.5701540583
2021-03-25 07:00:00,3.1,0.482,3.1372478385,0.0,0.002,0.002,3.1,0.48,3.1369411853,3.46,0.882,3.5706475603,0.0,0.002,0.002,3.46,0.88,3.5701540583
2021-03-25 07:30:00,3.2905,0.192,3.2960968205,0.0005,0.002,0.0020615528,3.29,0.19,3.2954817554,3.7905,1.412,4.0449516993,0.0005,0.002,0.0020615528,3.79,1.4100000000000001,4.0437853553
2021-03-25 08:00:00,3.672,0.7215,3.7422114117,0.002,0.0015,0.0025,3.67,0.72,3.7399598928,4.082,1.1415,4.2386019216,0.002,0.0015,0.0025,4.08,1.1400000000000001,4.2362719459000004
2021-03-25 08:30:00,3.777,0.21,3.7828334618,0.007,0.0,0.007,3.77,0.21,3.7758442764,4.367,1.73,4.6971894788,0.007,0.0,0.007,4.36,1.73,4.6906822531
2021-03-25 09:00:00,3.9965,0.96,4.1101839679,0.006500000000000001,0.0,0.006500000000000001,3.99,0.96,4.1038640328,4.3365,1.04,4.4594654668,0.006500000000000001,0.0,0.006500000000000001,4.33,1.04,4.4531449561
2021-03-25 09:30:00,3.939,0.9385,4.0492595928,0.009000000000000001,-0.0015,0.0091241438,3.93,0.9400000000000001,4.0408538702,4.229,0.9185000000000001,4.3275955506,0.009000000000000001,-0.0015,0.0091241438,4.22,0.92,4.3191202808
2021-03-25 10:00:00,3.9105,0.9675,4.0284074397,0.0105,-0.0025,0.0107935166,3.9,0.97,4.0188182343,4.1405,0.9475,4.2475282812,0.0105,-0.0025,0.0107935166,4.13,0.9500000000000001,4.2378532301
2021-03-25 10:30:00,3.9495,0.2675,3.9585485345,0.0195,-0.0025,0.0196596033,3.93,0.27,3.9392638906,4.3395,1.6275,4.6346538706,0.0195,-0.0025,0.0196596033,4.32,1.63,4.6172827507
2021-03-25 11:00:00,3.8435,0.187,3.8480464199,0.0135,-0.003,0.0138293167,3.83,0.19,3.8347098978,4.2435,1.687,4.566537118,0.0135,-0.003,0.0138293167,4.23,1.69,4.555107024
2021-03-25 11:30:00,3.8465,0.24450000000000002,3.8542628997,0.0165,-0.025500000000000002,0.0303726851,3.83,0.27,3.8395051765,4.1465,1.5045000000000002,4.4110069712,0.0165,-0.025500000000000002,0.0303726851,4.13,1.53,4.4042933599000005
2021-03-25 12:00:00,3.8145,0.3245,3.8282777459,0.0345,-0.035500000000000004,0.0495025252,3.7800000000000002,0.36,3.7971041598,4.0845,1.4945,4.3493298909,0.0345,-0.035500000000000004,0.0495025252,4.05,1.53,4.3293648495
2021-03-25 12:30:00,3.724,0.307,3.7366328425,0.044,-0.033,0.055,3.68,0.34,3.6956731457,3.944,1.587,4.2513180309,0.044,-0.033,0.055,3.9,1.62,4.2230794451
2021-03-25 13:00:00,3.705,0.6625,3.7637655679,0.045,-0.0175,0.0482830198,3.66,0.68,3.7226334765,3.785,1.1825,3.9654169075,0.045,-0.0175,0.0482830198,3.74,1.2,3.9277983655
2021-03-25 13:30:00,3.7525,0.9480000000000001,3.8703953609,0.0325,-0.002,0.0325614803,3.7199999999999998,0.9500000000000001,3.8393879721,3.7725,0.9380000000000001,3.8873641777,0.0325,-0.002,0.0325614803,3.74,0.9400000000000001,3.8563194888
2021-03-25 14:00:00,3.8255,0.9485,3.9413325792,0.0155,-0.0015,0.015572411500000001,3.81,0.9500000000000001,3.9266525184,3.8855,0.9085000000000001,3.9902985477,0.0155,-0.0015,0.015572411500000001,3.87,0.91,3.9755502764
2021-03-25 14:30:00,3.6975,0.8585,3.7958567544,0.0175,-0.0015,0.0175641681,3.68,0.86,3.7791533443,3.8475,0.8385,3.937808845,0.0175,-0.0015,0.0175641681,3.83,0.84,3.9210330271
2021-03-25 15:00:00,3.6715,0.8985000000000001,3.7798431846,0.0115,-0.0015,0.0115974135,3.66,0.9,3.7690317059,3.8415,0.8585,3.9362602175,0.0115,-0.0015,0.0115974135,3.83,0.86,3.9253662250000003
2021-03-25 15:30:00,3.696,0.9,3.8040000000000003,0.006,0.0,0.006,3.69,0.9,3.7981706123,3.866,0.86,3.9604994635,0.006,0.0,0.006,3.86,0.86,3.954642841
2021-03-25 16:00:00,3.6945,0.751,3.7700571945,0.0045000000000000005,0.001,0.0046097722,3.69,0.75,3.7654481805,3.9545,0.711,4.0179088155,0.0045000000000000005,0.001,0.0046097722,3.95,0.71,4.0133028792
2021-03-25 16:30:00,3.4835000000000003,0.5715,3.5300686254,0.0035,0.0015,0.0038078866,3.48,0.5700000000000001,3.5263720734,3.8035,0.5415,3.8418530034,0.0035,0.0015,0.0038078866,3.8,0.54,3.8381766504
2021-03-25 17:00:00,3.6135,0.5675,3.6577914785,0.1335,-0.0025,0.1335234062,3.48,0.5700000000000001,3.5263720734,3.9335,0.5375,3.9700539669,0.1335,-0.0025,0.1335234062,3.8,0.54,3.8381766504
2021-03-25 17:30:00,8.118,0.022500000000000003,8.1180311806,4.7780000000000005,-0.5075000000000001,4.8048767154,3.34,0.53,3.3817894671,8.498,-0.007500000000000001,8.4980033096,4.7780000000000005,-0.5075000000000001,4.8048767154,3.7199999999999998,0.5,3.7534517447
2021-03-25 18:00:00,3.8185000000000002,0.5630000000000001,3.8597812438,4.8085,-0.40700000000000003,4.825693862,-0.99,0.97,1.386001443,4.0585,0.663,4.1122975634,4.8085,-0.40700000000000003,4.825693862,-0.75,1.07,1.30667517
2021-03-25 18:30:00,3.9895,0.5145000000000001,4.0225390613,4.8095,-0.41550000000000004,4.8274144736,-0.8200000000000001,0.93,1.2398790264,4.2495,0.6545000000000001,4.2996070169,4.8095,-0.41550000000000004,4.8274144736,-0.56,1.07,1.2076837334000001
2021-03-25 19:00:00,3.9525,0.4575,3.9788896064,4.8125,-0.47250000000000003,4.8356398232,-0.86,0.93,1.2666885963,4.2125,0.5375,4.2466530939,4.8125,-0.47250000000000003,4.8356398232,-0.6000000000000001,1.01,1.1747765745
2021-03-25 19:30:00,3.8615,0.5525,3.9008253614,4.8115,-0.4375,4.8313495527,-0.9500000000000001,0.99,1.3720787149,4.1215,0.6525000000000001,4.1728309935,4.8115,-0.4375,4.8313495527,-0.6900000000000001,1.09,1.2900387591
2021-03-25 20:00:00,-0.3815,0.9755,1.0474457027,0.5085000000000001,0.025500000000000002,0.5091389791,-0.89,0.9500000000000001,1.3017680285,-0.1315,1.0755,1.0835093447,0.5085000000000001,0.025500000000000002,0.5091389791,-0.64,1.05,1.2296747537
2021-03-25 20:30:00,3.08,0.062,3.0806239628,0.0,0.002,0.002,3.08,0.06,3.0805843601,3.62,0.9520000000000001,3.7430874956,0.0,0.002,0.002,3.62,0.9500000000000001,3.7425793245000003
2021-03-25 21:00:00,3.44,0.062,3.4405586756,0.0,0.002,0.002,3.44,0.06,3.440523216,3.98,0.922,4.0853988789,0.0,0.002,0.002,3.98,0.92,4.0849479801
2021-03-25 21:30:00,3.4,0.522,3.4398377869,0.0,0.002,0.002,3.4,0.52,3.4395348523,3.81,0.502,3.8429290912000003,0.0,0.002,0.002,3.81,0.5,3.8426683436999998
2021-03-25 22:00:00,3.31,0.052000000000000005,3.310408434,0.0,0.002,0.002,3.31,0.05,3.310377622,3.81,0.9420000000000001,3.9247247037,0.0,0.002,0.002,3.81,0.9400000000000001,3.9242451503
2021-03-25 22:30:00,3.15,0.112,3.1519904822,0.0,0.002,0.002,3.15,0.11,3.1519200497,3.61,0.842,3.7068941177,0.0,0.002,0.002,3.61,0.84,3.7064403408
2021-03-25 23:00:00,3.07,0.442,3.1016550421,0.0,0.002,0.002,3.07,0.44,3.1013706647,3.41,0.542,3.4528052363,0.0,0.002,0.002,3.41,0.54,3.4524918537
2021-03-25 23:30:00,3.1,0.442,3.1313517848,0.0,0.002,0.002,3.1,0.44,3.1310701046,3.41,0.542,3.4528052363,0.0,0.002,0.002,3.41,0.54,3.4524918537
2021-03-26 00:00:00,2.92,0.222,2.9284268815,0.0,0.002,0.002,2.92,0.22,2.9282759433,3.25,0.652,3.3147554963,0.0,0.002,0.002,3.25,0.65,3.3143626837999998
2021-03-26 00:30:00,2.71,0.07200000000000001,2.7109562888000003,0.0,0.002,0.002,2.71,0.07,2.7109039083,3.08,0.882,3.2037983707,0.0,0.002,0.002,3.08,0.88,3.2032483513
2021-03-26 01:00:00,2.71,0.07200000000000001,2.7109562888000003,0.0,0.002,0.002,2.71,0.07,2.7109039083,3.08,0.882,3.2037983707,0.0,0.002,0.002,3.08,0.88,3.2032483513
2021-03-26 01:30:00,2.71,-0.258,2.7222534783,0.0,0.002,0.002,2.71,-0.26,2.7224437552,3.16,1.202,3.380888049,0.0,0.002,0.002,3.16,1.2,3.3801775101000002
2021-03-26 02:00:00,2.7800000000000002,-0.188,2.7863495832,0.0,0.002,0.002,2.7800000000000002,-0.19,2.7864852413000003,3.24,1.312,3.4955606131,0.0,0.002,0.002,3.24,1.31,3.4948104383
2021-03-26 02:30:00,2.85,0.512,2.8956249757,0.0,0.002,0.002,2.85,0.51,2.8952720079,3.13,0.582,3.1836494782,0.0,0.002,0.002,3.13,0.58,3.1832844673
2021-03-26 03:00:00,2.8,0.532,2.8500919283,0.0,0.002,0.002,2.8,0.53,2.8497192844,3.05,0.482,3.0878510327,0.0,0.002,0.002,3.05,0.48,3.0875394734
2021-03-26 03:30:00,2.8,0.532,2.8500919283,0.0,0.002,0.002,2.8,0.53,2.8497192844,3.02,0.482,3.0582223595,0.0,0.002,0.002,3.02,0.48,3.0579077815
2021-03-26 04:00:00,2.7,0.532,2.7519127893,0.0,0.002,0.002,2.7,0.53,2.7515268489,2.93,0.482,2.9693810803,0.0,0.002,0.002,2.93,0.48,2.9690570894
2021-03-26 04:30:00,2.7,0.492,2.7444606027000003,0.0,0.002,0.002,2.7,0.49,2.7441027678000003,2.93,0.432,2.9616758769000002,0.0,0.002,0.002,2.93,0.43,2.9613848112000003
2021-03-26 05:00:00,2.76,0.532,2.8108048669,0.0,0.002,0.002,2.76,0.53,2.8104270138,2.99,0.492,3.0302085737,0.0,0.002,0.002,2.99,0.49,3.0298844862
2021-03-26 05:30:00,2.76,0.502,2.8052814476,0.0,0.002,0.002,2.76,0.5,2.8049242414,2.99,0.452,3.0239715607,0.0,0.002,0.002,2.99,0.45,3.0236732628
2021-03-26 06:00:00,2.76,0.462,2.7984002573,0.0,0.002,0.002,2.76,0.46,2.7980707639,3.02,0.502,3.0614382241,0.0,0.002,0.002,3.02,0.5,3.0611109095
2021-03-26 06:30:00,2.76,-0.058,2.760609353,0.0,0.002,0.002,2.76,-0.06,2.7606520969,3.11,0.892,3.2353924028,0.0,0.002,0.002,3.11,0.89,3.2348415726
2021-03-26 07:00:00,3.05,0.6225,3.1128774871,0.0,0.0025,0.0025,3.05,0.62,3.1123785117,3.34,0.5825,3.3904138759,0.0,0.0025,0.0025,3.34,0.58,3.3899852507
2021-03-26 07:30:00,3.59,0.7725000000000001,3.6721732326,0.0,0.0025,0.0025,3.59,0.77,3.6716481313,3.9699999999999998,0.7425,4.0388372399,0.0,0.0025,0.0025,3.9699999999999998,0.74,4.0383783874
2021-03-26 08:00:00,3.5905,0.7725000000000001,3.6726620454,0.0005,0.0025,0.0025495098,3.59,0.77,3.6716481313,3.9705,0.7425,4.039328719,0.0005,0.0025,0.0025495098,3.9699999999999998,0.74,4.0383783874
2021-03-26 08:30:00,3.721,0.811,3.8083542377,0.001,0.001,0.0014142136,3.7199999999999998,0.81,3.8071642991,4.101,0.791,4.1765873629,0.001,0.001,0.0014142136,4.1,0.79,4.1754161469
2021-03-26 09:00:00,3.9125,0.911,4.0171603466,0.0025,0.001,0.0026925824,3.91,0.91,4.0144987234,4.3025,0.891,4.3937896229,0.0025,0.001,0.0026925824,4.3,0.89,4.3911388045
2021-03-26 09:30:00,3.918,0.8695,4.0133220965,0.008,-0.0005,0.0080156098,3.91,0.87,4.0056210505,4.248,0.8495,4.3321073682,0.008,-0.0005,0.0080156098,4.24,0.85,4.3243612245
2021-03-26 10:00:00,3.9605,0.8995000000000001,4.0613619021,0.0105,-0.0005,0.010511898,3.95,0.9,4.0512343798,4.2805,0.8795000000000001,4.3699199649,0.0105,-0.0005,0.010511898,4.27,0.88,4.3597362306
2021-03-26 10:30:00,4.0505,0.846,4.1379060224,0.030500000000000003,-0.014,0.0335596484,4.02,0.86,4.1109609582,4.3004999999999995,0.8160000000000001,4.3772315737,0.030500000000000003,-0.014,0.0335596484,4.27,0.8300000000000001,4.3499195395
2021-03-26 11:00:00,3.9135,0.8405,4.0027393745,0.043500000000000004,-0.0195,0.0476707457,3.87,0.86,3.9644041166,4.0235,0.8105,4.1043224167,0.043500000000000004,-0.0195,0.0476707457,3.98,0.8300000000000001,4.0656241833
2021-03-26 11:30:00,3.9025,0.8695,3.9981916537,0.052500000000000005,-0.030500000000000003,0.0607165546,3.85,0.9,3.9537956447,3.9525,0.8395,4.0406703033,0.052500000000000005,-0.030500000000000003,0.0607165546,3.9,0.87,3.9958603579
2021-03-26 12:00:00,3.782,0.7835000000000001,3.8623045258,0.062,-0.036500000000000005,0.0719461604,3.7199999999999998,0.8200000000000001,3.8093043984,3.702,0.7535000000000001,3.7779050081000003,0.062,-0.036500000000000005,0.0719461604,3.64,0.79,3.7247416018
2021-03-26 12:30:00,3.7395,0.7325,3.8105664277,0.0495,-0.0175,0.0525023809,3.69,0.75,3.7654481805,3.6595,0.7025,3.7263180889000003,0.0495,-0.0175,0.0525023809,3.61,0.72,3.681100379
2021-03-26 13:00:00,3.436,0.584,3.4852764596,0.036000000000000004,-0.006,0.0364965752,3.4,0.59,3.4508114988000003,3.4859999999999998,0.614,3.5396598707,0.036000000000000004,-0.006,0.0364965752,3.45,0.62,3.5052674648
2021-03-26 13:30:00,3.5415,-0.053500000000000006,3.5419040783,0.07150000000000001,-0.0335,0.07895885,3.47,-0.02,3.4700576364,3.6915,1.1365,3.8624868285,0.07150000000000001,-0.0335,0.07895885,3.62,1.17,3.8043790558
2021-03-26 14:00:00,3.451,0.519,3.4898083042,0.061,-0.021,0.06451356450000001,3.39,0.54,3.4327394308,3.321,0.47900000000000004,3.3553661499,0.061,-0.021,0.06451356450000001,3.26,0.5,3.298120677
2021-03-26 14:30:00,3.266,0.5175000000000001,3.306744963,0.046,-0.022500000000000003,0.0512079095,3.22,0.54,3.2649655435,3.186,0.47750000000000004,3.2215838108,0.046,-0.022500000000000003,0.0512079095,3.14,0.5,3.1795597179
2021-03-26 15:00:00,3.2495,0.5115000000000001,3.2895109819,0.029500000000000002,-0.0085,0.0307001629,3.22,0.52,3.2617173391,3.1395,0.4615,3.1732384877,0.029500000000000002,-0.0085,0.0307001629,3.11,0.47000000000000003,3.1453139748
2021-03-26 15:30:00,3.341,0.48450000000000004,3.3759474596,0.021,-0.0055000000000000005,0.0217082933,3.32,0.49,3.3559648389,3.311,0.42450000000000004,3.3381014439,0.021,-0.0055000000000000005,0.0217082933,3.29,0.43,3.317981314
2021-03-26 16:00:00,3.2825,0.459,3.3144361889000002,0.022500000000000003,-0.001,0.0225222113,3.26,0.46,3.292294033,3.4125,0.429,3.4393600059000002,0.022500000000000003,-0.001,0.0225222113,3.39,0.43,3.4171625656
2021-03-26 16:30:00,3.308,0.4585,3.3396236689,0.018000000000000002,-0.0015,0.018062391900000002,3.29,0.46,3.3220024082,3.338,0.42850000000000005,3.3653909505,0.018000000000000002,-0.0015,0.018062391900000002,3.32,0.43,3.3477305746
2021-03-26 17:00:00,3.5065,0.42350000000000004,3.5319816676,0.2665,-0.0165,0.2670102994,3.24,0.44,3.2697400508,3.6265,0.3735,3.645682995,0.2665,-0.0165,0.2670102994,3.36,0.39,3.3825582035
2021-03-26 17:30:00,7.844,-0.1125,7.8448067057,4.804,-0.5525,4.835666681,3.04,0.44,3.0716770664,8.114,-0.1625,8.1156270399,4.804,-0.5525,4.835666681,3.31,0.39,3.3328966381000003
2021-03-26 18:00:00,3.652,-0.35450000000000004,3.6691653342,4.812,-0.47450000000000003,4.8353380699,-1.16,0.12,1.166190379,3.942,1.2255,4.128100562,4.812,-0.47450000000000003,4.8353380699,-0.87,1.7000000000000002,1.9096858380000001
2021-03-26 18:30:00,2.2915,0.2305,2.3030637204,3.4215,0.030500000000000003,3.4216359391,-1.13,0.2,1.1475626345,2.5815,1.4905,2.9808945805000002,3.4215,0.030500000000000003,3.4216359391,-0.84,1.46,1.6843990026
2021-03-26 19:00:00,3.1395,0.48650000000000004,3.1769706483,2.8895,0.1965,2.896173769,0.25,0.29,0.38288379440000003,3.4295,0.5565,3.4743578543,2.8895,0.1965,2.896173769,0.54,0.36,0.6489992296
2021-03-26 19:30:00,3.654,0.337,3.6695074601,3.334,0.027,3.3341093263,0.32,0.31,0.4455333882,3.964,0.377,3.9818871154,3.334,0.027,3.3341093263,0.63,0.35000000000000003,0.7206941099
2021-03-26 20:00:00,0.836,0.325,0.8969509463,0.516,0.015,0.5162179772000001,0.32,0.31,0.4455333882,1.146,0.365,1.2027223287,0.516,0.015,0.5162179772000001,0.63,0.35000000000000003,0.7206941099
2021-03-26 20:30:00,2.9,0.312,2.9167351611,0.0,0.002,0.002,2.9,0.31,2.9165219012,3.32,0.302,3.3337072457,0.0,0.002,0.002,3.32,0.30000000000000004,3.3335266611
2021-03-26 21:00:00,3.17,-0.068,3.1707292537,0.0,0.002,0.002,3.17,-0.07,3.1707727765,3.67,0.592,3.7174405173,0.0,0.002,0.002,3.67,0.59,3.717122543
2021-03-26 21:30:00,3.02,-0.498,3.0607848667,0.0,0.002,0.002,3.02,-0.5,3.0611109095,3.6,0.9520000000000001,3.7237486489,0.0,0.002,0.002,3.6,0.9500000000000001,3.7232378382
2021-03-26 22:00:00,2.87,-0.498,2.9128858543,0.0,0.002,0.002,2.87,-0.5,2.9132284497,3.43,0.972,3.5650643753,0.0,0.002,0.002,3.43,0.97,3.564519603
2021-03-26 22:30:00,2.7199999999999998,-0.498,2.7652131925,0.0,0.002,0.002,2.7199999999999998,-0.5,2.7655740815,3.24,0.972,3.3826593089,0.0,0.002,0.002,3.24,0.97,3.3820851556
2021-03-26 23:00:00,2.68,-0.528,2.7315167947,0.0,0.002,0.002,2.68,-0.53,2.7319040979,3.18,0.932,3.3137628159,0.0,0.002,0.002,3.18,0.93,3.3132008693
2021-03-26 23:30:00,2.6,-0.528,2.6530706738000003,0.0,0.002,0.002,2.6,-0.53,2.653469427,3.08,0.902,3.2093619304,0.0,0.002,0.002,3.08,0.9,3.2088003989000002
2021-03-27 00:00:00,2.5700000000000003,-0.168,2.575485197,0.0,0.002,0.002,2.5700000000000003,-0.17,2.5756164311000003,2.94,0.562,2.9932330347000002,0.0,0.002,0.002,2.94,0.56,2.9928581657
2021-03-28 00:30:00,2.35,0.202,2.3586657245,0.0,0.002,0.002,2.35,0.2,2.358495283,2.61,0.152,2.6144223071,0.0,0.002,0.002,2.61,0.15,2.6143067915
2021-03-28 01:00:00,2.27,0.202,2.2789699428,0.0,0.002,0.002,2.27,0.2,2.2787935405,2.52,0.152,2.5245799651,0.0,0.002,0.002,2.52,0.15,2.5244603384
2021-03-28 01:30:00,0.003,0.005,0.0058309519,0.0,0.002,0.002,0.003,0.003,0.0042426407000000005,0.003,0.005,0.0058309519,0.0,0.002,0.002,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.003,0.005,0.0058309519,0.0,0.002,0.002,0.003,0.003,0.0042426407000000005,0.003,0.005,0.0058309519,0.0,0.002,0.002,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,2.22,0.202,2.2291711464,0.0,0.002,0.002,2.22,0.2,2.228990803,2.47,0.152,2.4746725036,0.0,0.002,0.002,2.47,0.15,2.4745504642
2021-03-28 03:00:00,2.22,0.202,2.2291711464,0.0,0.002,0.002,2.22,0.2,2.228990803,2.47,0.152,2.4746725036,0.0,0.002,0.002,2.47,0.15,2.4745504642
2021-03-28 03:30:00,2.22,0.202,2.2291711464,0.0,0.002,0.002,2.22,0.2,2.228990803,2.44,0.152,2.4447298419,0.0,0.002,0.002,2.44,0.15,2.4446063078
