Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-28 04:00:00,2.13,0.202,2.1395569635,0.0,0.002,0.002,2.13,0.2,2.1393690659,2.36,0.152,2.3648898494,0.0,0.002,0.002,2.36,0.15,2.3647621445
2021-03-28 04:30:00,2.15,0.202,2.1594684531,0.0,0.002,0.002,2.15,0.2,2.1592822882,2.39,0.152,2.3948285951,0.0,0.002,0.002,2.39,0.15,2.3947024867
2021-03-28 05:00:00,2.12,0.202,2.1296018407,0.0,0.002,0.002,2.12,0.2,2.1294130647,2.34,0.132,2.3437201198,0.0,0.002,0.002,2.34,0.13,2.3436083291
2021-03-28 05:30:00,2.18,0.202,2.1893387129,0.0,0.002,0.002,2.18,0.2,2.1891550882,2.41,0.162,2.4154386765,0.0,0.002,0.002,2.41,0.16,2.4153053637
2021-03-28 06:00:00,2.14,-0.248,2.1543221672,0.0,0.002,0.002,2.14,-0.25,2.154553318,2.46,0.5720000000000001,2.5256254671000002,0.0,0.002,0.002,2.46,0.5700000000000001,2.5251732614
2021-03-28 06:30:00,2.32,0.21250000000000002,2.3297116238,0.0,0.0025,0.0025,2.32,0.21,2.3294849216,2.55,0.1525,2.554555979,0.0,0.0025,0.0025,2.55,0.15,2.5544079549000003
2021-03-28 07:00:00,2.68,-0.0175,2.6800571356000003,0.0,0.0025,0.0025,2.68,-0.02,2.6800746258,3.06,0.8325,3.1712231473,0.0,0.0025,0.0025,3.06,0.8300000000000001,3.1705677725
2021-03-28 07:30:00,2.7,-0.3685,2.7250306879,0.0,0.0015,0.0015,2.7,-0.37,2.7252339349,3.17,1.1115,3.3592160172,0.0,0.0015,0.0015,3.17,1.11,3.3587199943
2021-03-28 08:00:00,2.77,-0.369,2.7944697171,0.0,0.001,0.001,2.77,-0.37,2.7946019395,3.25,1.141,3.444471077,0.0,0.001,0.001,3.25,1.1400000000000001,3.4441399507
2021-03-28 08:30:00,2.9005,0.311,2.9171255115,0.0005,0.001,0.0011180340000000002,2.9,0.31,2.9165219012,3.2505,0.531,3.2935863811,0.0005,0.001,0.0011180340000000002,3.25,0.53,3.2929318244
2021-03-28 09:00:00,2.9415,0.441,2.97437443,0.0015,0.001,0.0018027756000000002,2.94,0.44,2.9727428412,3.2515,0.401,3.2761338877,0.0015,0.001,0.0018027756000000002,3.25,0.4,3.274522866
2021-03-28 09:30:00,3.112,-0.3285,3.1292900553,0.002,0.0015,0.0025,3.11,-0.33,3.1274590325,3.662,1.1715,3.844822005,0.002,0.0015,0.0025,3.66,1.17,3.8424601494
2021-03-28 10:00:00,3.1135,-0.329,3.1308342738,0.0035,0.001,0.0036400549,3.11,-0.33,3.1274590325,3.6635,1.171,3.8460984452,0.0035,0.001,0.0036400549,3.66,1.17,3.8424601494
2021-03-28 10:30:00,3.1835,-0.0695,3.1842585479,0.0035,0.0005,0.0035355339000000003,3.18,-0.07,3.1807703469,3.6635,0.8605,3.7632024261,0.0035,0.0005,0.0035355339000000003,3.66,0.86,3.7596808375
2021-03-28 11:00:00,3.373,0.42050000000000004,3.3991100674,0.003,0.0005,0.0030413813000000002,3.37,0.42,3.3960712596000002,3.753,0.3905,3.7732610896,0.003,0.0005,0.0030413813000000002,3.75,0.39,3.7702254574
2021-03-28 11:30:00,3.582,0.481,3.6141506609,0.002,0.001,0.0022360680000000003,3.58,0.48,3.6120354373,3.952,0.451,3.9776506885,0.002,0.001,0.0022360680000000003,3.95,0.45,3.9755502764
2021-03-28 12:00:00,3.5825,0.451,3.6107765439,0.0025,0.001,0.0026925824,3.58,0.45,3.608171282,3.9525,0.431,3.975929734,0.0025,0.001,0.0026925824,3.95,0.43,3.9733361298
2021-03-28 12:30:00,3.6625,0.421,3.6866173181,0.0025,0.001,0.0026925824,3.66,0.42,3.6840195439,4.0725,0.41100000000000003,4.0931866864,0.0025,0.001,0.0026925824,4.07,0.41000000000000003,4.0905989781
2021-03-28 13:00:00,3.6630000000000003,0.421,3.6871140476,0.003,0.001,0.0031622777,3.66,0.42,3.6840195439,4.073,0.41100000000000003,4.0936841598,0.003,0.001,0.0031622777,4.07,0.41000000000000003,4.0905989781
2021-03-28 13:30:00,3.694,0.4605,3.7225926785,0.004,0.0005,0.0040311289,3.69,0.46,3.7185615498,4.104,0.4505,4.1286518683,0.004,0.0005,0.0040311289,4.1,0.45,4.1246211947
2021-03-28 14:00:00,3.6455,0.459,3.6742824129000002,0.0055000000000000005,-0.001,0.005590169900000001,3.64,0.46,3.6689508037,4.0555,0.449,4.0802795554,0.0055000000000000005,-0.001,0.005590169900000001,4.05,0.45,4.0749233122
2021-03-28 14:30:00,3.5345,0.4,3.557062025,0.0045000000000000005,0.0,0.0045000000000000005,3.5300000000000002,0.4,3.5525906041,3.9245,0.37,3.9419031254,0.0045000000000000005,0.0,0.0045000000000000005,3.92,0.37,3.9374230151000003
2021-03-28 15:00:00,3.423,0.401,3.4464082753,0.003,0.001,0.0031622777,3.42,0.4,3.4433123588,3.793,0.371,3.8111008908,0.003,0.001,0.0031622777,3.79,0.37,3.8080178571000003
2021-03-28 15:30:00,3.3515,0.401,3.375404161,0.0015,0.001,0.0018027756000000002,3.35,0.4,3.3737960816,3.7015000000000002,0.371,3.7200461355,0.0015,0.001,0.0018027756000000002,3.7,0.37,3.7184539798
2021-03-28 16:00:00,3.3515,0.361,3.3708861224,0.0015,0.001,0.0018027756000000002,3.35,0.36,3.3692877586,3.7015000000000002,0.341,3.7171740947,0.0015,0.001,0.0018027756000000002,3.7,0.34,3.7155887824000002
2021-03-28 16:30:00,3.331,0.36150000000000004,3.3505586474,0.001,0.0015,0.0018027756000000002,3.33,0.36,3.3494029319,3.701,0.3415,3.7167221109,0.001,0.0015,0.0018027756000000002,3.7,0.34,3.7155887824000002
2021-03-28 17:00:00,3.2705,0.3215,3.2862642164,0.0005,0.0015,0.0015811388,3.27,0.32,3.285620185,3.6805,0.3115,3.6936584168,0.0005,0.0015,0.0015811388,3.68,0.31,3.6930339831
2021-03-28 17:30:00,3.27,-0.198,3.275989011,0.0,0.002,0.002,3.27,-0.2,3.2761104987,3.86,0.932,3.970922311,0.0,0.002,0.002,3.86,0.93,3.9704533746
2021-03-28 18:00:00,3.22,-0.418,3.2470177086,0.0,0.002,0.002,3.22,-0.42,3.2472757813,3.86,1.102,4.0142252054,0.0,0.002,0.002,3.86,1.1,4.0136766188
2021-03-28 18:30:00,3.22,-0.41750000000000004,3.2469533797,0.0,0.0025,0.0025,3.22,-0.42,3.2472757813,3.86,1.1025,4.0143624961,0.0,0.0025,0.0025,3.86,1.1,4.0136766188
2021-03-28 19:00:00,3.26,-0.41750000000000004,3.2866253589,0.0,0.0025,0.0025,3.26,-0.42,3.2869438693,3.93,1.1225,4.0871635947,0.0,0.0025,0.0025,3.93,1.12,4.0864777009
2021-03-28 19:30:00,3.31,0.10250000000000001,3.3115866665,0.0,0.0025,0.0025,3.31,0.1,3.3115102295,3.83,0.5625,3.8710859265,0.0,0.0025,0.0025,3.83,0.56,3.8707234466
2021-03-28 20:00:00,3.36,0.382,3.3816451618,0.0,0.002,0.002,3.36,0.38,3.3814198201,3.83,0.372,3.8480233887,0.0,0.002,0.002,3.83,0.37,3.8478305576
2021-03-28 20:30:00,3.2,0.3225,3.2162099201,0.0,0.0025,0.0025,3.2,0.32,3.2159601988,3.65,0.3225,3.6642197328,0.0,0.0025,0.0025,3.65,0.32,3.6640005459
2021-03-28 21:00:00,3.15,0.322,3.1664150075,0.0,0.002,0.002,3.15,0.32,3.1662122481,3.58,0.302,3.5927154076,0.0,0.002,0.002,3.58,0.30000000000000004,3.5925478424
2021-03-28 21:30:00,3.02,-0.268,3.031868071,0.0,0.002,0.002,3.02,-0.27,3.0320455142,3.58,0.852,3.6799869565,0.0,0.002,0.002,3.58,0.85,3.6795244258
2021-03-28 22:00:00,2.98,-0.428,3.0105786819,0.0,0.002,0.002,2.98,-0.43,3.0108636635,3.55,1.032,3.6969614550000003,0.0,0.002,0.002,3.55,1.03,3.6964036576
2021-03-28 22:30:00,2.79,-0.468,2.8289793212000003,0.0,0.002,0.002,2.79,-0.47000000000000003,2.8293108702,3.33,1.012,3.4803798643,0.0,0.002,0.002,3.33,1.01,3.4797988448
2021-03-28 23:00:00,2.79,-0.468,2.8289793212000003,0.0,0.002,0.002,2.79,-0.47000000000000003,2.8293108702,3.33,1.012,3.4803798643,0.0,0.002,0.002,3.33,1.01,3.4797988448
2021-03-28 23:30:00,2.7199999999999998,-0.438,2.7550397456,0.0,0.002,0.002,2.7199999999999998,-0.44,2.7553584159,3.23,1.052,3.3969992641,0.0,0.002,0.002,3.23,1.05,3.3963804263
2021-03-29 00:00:00,2.62,-0.438,2.6563591625000003,0.0,0.002,0.002,2.62,-0.44,2.6566896695,3.1,1.052,3.2736377319,0.0,0.002,0.002,3.1,1.05,3.2729955698
2021-03-29 00:30:00,2.59,0.292,2.6064082566,0.0,0.002,0.002,2.59,0.29,2.6061849512,2.83,0.232,2.8394936168,0.0,0.002,0.002,2.83,0.23,2.8393309071
2021-03-29 01:00:00,2.59,0.292,2.6064082566,0.0,0.002,0.002,2.59,0.29,2.6061849512,2.83,0.232,2.8394936168,0.0,0.002,0.002,2.83,0.23,2.8393309071
2021-03-29 01:30:00,2.56,0.322,2.5801713121,0.0,0.002,0.002,2.56,0.32,2.5799224795,2.8,0.262,2.8122311427,0.0,0.002,0.002,2.8,0.26,2.8120455187999998
2021-03-29 02:00:00,2.5300000000000002,0.322,2.5504085947,0.0,0.002,0.002,2.5300000000000002,0.32,2.5501568579000002,2.7800000000000002,0.262,2.7923187497,0.0,0.002,0.002,2.7800000000000002,0.26,2.792131802
2021-03-29 02:30:00,2.51,0.322,2.5305698963000003,0.0,0.002,0.002,2.51,0.32,2.5303161858000003,2.76,0.262,2.7724076179,0.0,0.002,0.002,2.76,0.26,2.7722193275
2021-03-29 03:00:00,2.51,0.322,2.5305698963000003,0.0,0.002,0.002,2.51,0.32,2.5303161858000003,2.76,0.292,2.7754033941,0.0,0.002,0.002,2.76,0.29,2.7751936869
2021-03-29 03:30:00,2.45,0.272,2.4650525349,0.0,0.002,0.002,2.45,0.27,2.4648326515,2.69,0.292,2.7058019144000003,0.0,0.002,0.002,2.69,0.29,2.7055868125
2021-03-29 04:00:00,2.45,0.312,2.4697862256,0.0,0.002,0.002,2.45,0.31,2.4695343691,2.69,0.292,2.7058019144000003,0.0,0.002,0.002,2.69,0.29,2.7055868125
2021-03-29 04:30:00,2.37,0.262,2.3844378792,0.0,0.002,0.002,2.37,0.26,2.3842189497,2.61,0.212,2.6185958069,0.0,0.002,0.002,2.61,0.21,2.6184346469
2021-03-29 05:00:00,2.41,0.302,2.4288482867,0.0,0.002,0.002,2.41,0.30000000000000004,2.42860042,2.64,0.242,2.6510684638,0.0,0.002,0.002,2.64,0.24,2.6508866441
2021-03-29 05:30:00,2.41,0.302,2.4288482867,0.0,0.002,0.002,2.41,0.30000000000000004,2.42860042,2.64,0.242,2.6510684638,0.0,0.002,0.002,2.64,0.24,2.6508866441
2021-03-29 06:00:00,2.47,-0.328,2.4916829654,0.0,0.002,0.002,2.47,-0.33,2.4919470299,2.88,0.992,3.0460571236,0.0,0.002,0.002,2.88,0.99,3.0454063768
2021-03-29 06:30:00,2.6,-0.358,2.6245311962,0.0,0.002,0.002,2.6,-0.36,2.6248047546,3.05,1.1320000000000001,3.2532943304,0.0,0.002,0.002,3.05,1.13,3.2525989608
2021-03-29 07:00:00,3.17,0.592,3.2248044902,0.0,0.002,0.002,3.17,0.59,3.2244379355,3.47,0.582,3.5184689852,0.0,0.002,0.002,3.47,0.58,3.5181387124
2021-03-29 07:30:00,3.34,0.7125,3.4151509849,0.0,0.0025,0.0025,3.34,0.71,3.4146302875,3.67,0.6825,3.7329219453,0.0,0.0025,0.0025,3.67,0.68,3.732465673
2021-03-29 08:00:00,3.62,0.792,3.705625993,0.0,0.002,0.002,3.62,0.79,3.70519905,3.98,0.782,4.0560971389,0.0,0.002,0.002,3.98,0.78,4.0557120213
2021-03-29 08:30:00,3.891,0.7615000000000001,3.9648156641,0.001,0.0015,0.0018027756000000002,3.89,0.76,3.9635463918,4.311,1.0415,4.4350246053,0.001,0.0015,0.0018027756000000002,4.31,1.04,4.433700486
2021-03-29 09:00:00,4.052,0.9410000000000001,4.1598299244,0.002,0.001,0.0022360680000000003,4.05,0.9400000000000001,4.1576555894,4.452,0.921,4.5462671501,0.002,0.001,0.0022360680000000003,4.45,0.92,4.5441060727
2021-03-29 09:30:00,4.123,0.42150000000000004,4.1444892629,0.003,0.0015,0.0033541020000000003,4.12,0.42,4.1413524361,4.673,1.5115,4.9113706081,0.003,0.0015,0.0033541020000000003,4.67,1.51,4.9080546044
2021-03-29 10:00:00,4.1225,0.42150000000000004,4.1439918557,0.0025,0.0015,0.0029154759,4.12,0.42,4.1413524361,4.6725,1.5115,4.9108948777,0.0025,0.0015,0.0029154759,4.67,1.51,4.9080546044
2021-03-29 10:30:00,4.3135,0.9515,4.4171975844,0.0035,0.0015,0.0038078866,4.31,0.9500000000000001,4.4134566952,4.7135,0.9415,4.8066105001,0.0035,0.0015,0.0038078866,4.71,0.9400000000000001,4.8028845499
2021-03-29 11:00:00,4.245,0.921,4.3437617338,0.005,0.001,0.0050990195,4.24,0.92,4.3386633886,4.635,0.911,4.7236792863,0.005,0.001,0.0050990195,4.63,0.91,4.718580295
2021-03-29 11:30:00,4.245,0.9215000000000001,4.3438677754,0.005,0.0015,0.0052201533000000005,4.24,0.92,4.3386633886,4.605,0.9115000000000001,4.6943431117,0.005,0.0015,0.0052201533000000005,4.6,0.91,4.689147044
2021-03-29 12:00:00,4.307,0.921,4.4043716919,0.007,0.001,0.007071067800000001,4.3,0.92,4.397317364,4.677,0.911,4.7648976904,0.007,0.001,0.007071067800000001,4.67,0.91,4.7578356424
2021-03-29 12:30:00,4.337,0.231,4.3431474762,0.007,0.001,0.007071067800000001,4.33,0.23,4.3361042423,4.917,1.681,5.1964074128,0.007,0.001,0.007071067800000001,4.91,1.6800000000000002,5.1894604729000005
2021-03-29 13:00:00,4.308,0.61,4.3509727648,0.008,0.0,0.008,4.3,0.61,4.3430519223,4.768,1.3,4.9420465396,0.008,0.0,0.008,4.76,1.3,4.9343287284
2021-03-29 13:30:00,4.311,0.9585,4.4162702872,0.011,-0.0015,0.0111018017,4.3,0.96,4.4058597345,4.661,0.9485,4.7565295384,0.011,-0.0015,0.0111018017,4.65,0.9500000000000001,4.74605099
2021-03-29 14:00:00,4.292,0.9590000000000001,4.397834126,0.012,-0.001,0.0120415946,4.28,0.96,4.3863424399,4.602,0.979,4.7049808714,0.012,-0.001,0.0120415946,4.59,0.98,4.6934528867
2021-03-29 14:30:00,4.2235,0.8785000000000001,4.3138978314,0.0135,-0.0015,0.0135830777,4.21,0.88,4.3009882585,4.5135000000000005,0.8585,4.594421019,0.0135,-0.0015,0.0135830777,4.5,0.86,4.5814408214
2021-03-29 15:00:00,4.312,1.0295,4.4331945874,0.012,-0.0005,0.012010412100000001,4.3,1.03,4.4216399673,4.602,1.0095,4.7114216803,0.012,-0.0005,0.012010412100000001,4.59,1.01,4.6998085067
2021-03-29 15:30:00,4.3085,0.989,4.4205535004,0.0085,-0.001,0.0085586214,4.3,0.99,4.4124936261,4.6185,0.969,4.7190574536,0.0085,-0.001,0.0085586214,4.61,0.97,4.7109447036
2021-03-29 16:00:00,4.3065,0.5705,4.3441239048,0.006500000000000001,0.0005,0.0065192024,4.3,0.5700000000000001,4.3376145518,4.6865,1.2905,4.8609332952,0.006500000000000001,0.0005,0.0065192024,4.68,1.29,4.8545339632
2021-03-29 16:30:00,3.9305,0.029,3.9306069824,0.0105,-0.001,0.0105475116,3.92,0.03,3.9201147942,4.4905,1.5590000000000002,4.7534273162,0.0105,-0.001,0.0105475116,4.48,1.56,4.7438381085
2021-03-29 17:00:00,4.0735,0.0245,4.0735736768,0.1535,-0.0055000000000000005,0.1535985026,3.92,0.03,3.9201147942,4.6335,1.5545,4.8873093313,0.1535,-0.0055000000000000005,0.1535985026,4.48,1.56,4.7438381085
2021-03-29 17:30:00,6.5545,0.1245,6.5556823062,2.8745000000000003,0.17450000000000002,2.8797917459,3.68,-0.05,3.6803396582,7.0745,1.6644999999999999,7.2676757289000005,2.8745000000000003,0.17450000000000002,2.8797917459,4.2,1.49,4.4564672107
2021-03-29 18:00:00,4.4055,0.6135,4.4480121965,3.0655,0.1635,3.0698570814,1.34,0.45,1.4135416513,4.5855,0.8735,4.6679559231,3.0655,0.1635,3.0698570814,1.52,0.71,1.677647162
2021-03-29 18:30:00,5.791,0.2225,5.7952728365,4.561,-0.3875,4.5774312939,1.23,0.61,1.3729530218,5.971,0.2525,5.9763364405,4.561,-0.3875,4.5774312939,1.4100000000000001,0.64,1.5484508387
2021-03-29 19:00:00,4.553,0.3355,4.5653443736,4.813,-0.5045000000000001,4.839368683,-0.26,0.84,0.8793179175,4.783,0.9455,4.8755573271,4.813,-0.5045000000000001,4.839368683,-0.03,1.45,1.4503103116
2021-03-29 19:30:00,4.2925,-0.07250000000000001,4.2931122161,4.8125,-0.5025000000000001,4.8386632968,-0.52,0.43,0.6747592163,4.7125,1.5875,4.9727067579,4.8125,-0.5025000000000001,4.8386632968,-0.1,2.09,2.0923909768
2021-03-29 20:00:00,-0.0135,0.442,0.4422061171,0.5065000000000001,0.012,0.5066421321,-0.52,0.43,0.6747592163,0.40650000000000003,2.102,2.1409451768,0.5065000000000001,0.012,0.5066421321,-0.1,2.09,2.0923909768
2021-03-29 20:30:00,3.51,-0.0375,3.5102003148,0.0,0.0025,0.0025,3.51,-0.04,3.5102279128,4.21,1.4925000000000002,4.4667276893,0.0,0.0025,0.0025,4.21,1.49,4.4658929678
2021-03-29 21:00:00,4.0,-0.0175,4.0000382811,0.0,0.0025,0.0025,4.0,-0.02,4.0000499997,4.73,1.4925000000000002,4.9598847013,0.0,0.0025,0.0025,4.73,1.49,4.9591329887
2021-03-29 21:30:00,3.95,0.022,3.9500612653,0.0,0.002,0.002,3.95,0.02,3.9500506326,4.67,1.542,4.9179939,0.0,0.002,0.002,4.67,1.54,4.9173671816999995
2021-03-29 22:00:00,3.95,0.052000000000000005,3.9503422637,0.0,0.002,0.002,3.95,0.05,3.950316443,4.65,1.562,4.9053383166,0.0,0.002,0.002,4.65,1.56,4.9047018258
2021-03-29 22:30:00,3.86,0.052000000000000005,3.8603502432,0.0,0.002,0.002,3.86,0.05,3.8603238206,4.53,1.562,4.7917370546,0.0,0.002,0.002,4.53,1.56,4.791085472
2021-03-29 23:00:00,3.7800000000000002,0.512,3.8145175317,0.0,0.002,0.002,3.7800000000000002,0.51,3.8142495985,4.27,0.982,4.3814636824,0.0,0.002,0.002,4.27,0.98,4.3810158639
2021-03-29 23:30:00,3.7800000000000002,0.792,3.8620802685,0.0,0.002,0.002,3.7800000000000002,0.79,3.8616706229,4.16,0.762,4.2292131656,0.0,0.002,0.002,4.16,0.76,4.2288532725
2021-03-30 00:00:00,3.7199999999999998,0.792,3.803375343,0.0,0.002,0.002,3.7199999999999998,0.79,3.8029593740000003,4.08,0.792,4.1561597659,0.0,0.002,0.002,4.08,0.79,4.1557791087
2021-03-31 00:30:00,2.94,-0.148,2.943722813,0.0,0.002,0.002,2.94,-0.15,2.9438240437000003,3.43,1.262,3.6547973952,0.0,0.002,0.002,3.43,1.26,3.6541072781
2021-03-31 01:00:00,2.94,0.532,2.9877456384,0.0,0.002,0.002,2.94,0.53,2.9873901653,3.22,0.542,3.2652969237000002,0.0,0.002,0.002,3.22,0.54,3.2649655435
2021-03-31 01:30:00,2.94,0.562,2.9932330347000002,0.0,0.002,0.002,2.94,0.56,2.9928581657,3.22,0.512,3.2604515025,0.0,0.002,0.002,3.22,0.51,3.2601380339
2021-03-31 02:00:00,2.9699999999999998,0.562,3.0227047491,0.0,0.002,0.002,2.9699999999999998,0.56,3.0223335355,3.25,0.512,3.2900826737,0.0,0.002,0.002,3.25,0.51,3.2897720286
2021-03-31 02:30:00,2.9699999999999998,0.362,2.9919799465,0.0,0.002,0.002,2.9699999999999998,0.36,2.9917386249,3.25,0.602,3.305284254,0.0,0.002,0.002,3.25,0.6000000000000001,3.3049205739
2021-03-31 03:00:00,2.84,0.202,2.84717474,0.0,0.002,0.002,2.84,0.2,2.8470335439000003,3.21,0.792,3.3062613327,0.0,0.002,0.002,3.21,0.79,3.305782812
2021-03-31 03:30:00,2.74,0.47200000000000003,2.7803568116,0.0,0.002,0.002,2.74,0.47000000000000003,2.7800179856,3.02,0.422,3.0493415683,0.0,0.002,0.002,3.02,0.42,3.0490654306
2021-03-31 04:00:00,2.9,0.542,2.9502142295000002,0.0,0.002,0.002,2.9,0.54,2.9498474537,3.18,0.492,3.2178352972,0.0,0.002,0.002,3.18,0.49,3.2175301086
2021-03-31 04:30:00,3.0,0.5720000000000001,3.0540438766,0.0,0.002,0.002,3.0,0.5700000000000001,3.0536699232,3.29,0.522,3.331153554,0.0,0.002,0.002,3.29,0.52,3.3308407347
2021-03-31 05:00:00,2.93,0.552,2.9815438954,0.0,0.002,0.002,2.93,0.55,2.9811742653,3.21,0.502,3.2490158510000002,0.0,0.002,0.002,3.21,0.5,3.2487074353
2021-03-31 05:30:00,2.93,0.552,2.9815438954,0.0,0.002,0.002,2.93,0.55,2.9811742653,3.21,0.502,3.2490158510000002,0.0,0.002,0.002,3.21,0.5,3.2487074353
2021-03-31 06:00:00,2.93,0.502,2.9726930551,0.0,0.002,0.002,2.93,0.5,2.9723559679,3.21,0.452,3.2416668552,0.0,0.002,0.002,3.21,0.45,3.2413885913
2021-03-31 06:30:00,2.98,0.532,3.027114798,0.0,0.002,0.002,2.98,0.53,3.0267639485,3.2800000000000002,0.492,3.3166947402,0.0,0.002,0.002,3.2800000000000002,0.49,3.3163986491
2021-03-31 07:00:00,3.26,0.0825,3.2610437363,0.0,0.0025,0.0025,3.26,0.08,3.2609814474,3.76,1.3125,3.9824937225,0.0,0.0025,0.0025,3.76,1.31,3.9816705037
2021-03-31 07:30:00,3.6,0.9015000000000001,3.7111591518,0.0,0.0015,0.0015,3.6,0.9,3.7107950631,3.9699999999999998,0.8815000000000001,4.0666868886,0.0,0.0015,0.0015,3.9699999999999998,0.88,4.0663620104
2021-03-31 08:00:00,3.8415,1.021,3.9748664443,0.0015,0.001,0.0018027756000000002,3.84,1.02,3.9731599515,4.2515,1.011,4.3700541473,0.0015,0.001,0.0018027756000000002,4.25,1.01,4.368363538
2021-03-31 08:30:00,4.1335,1.171,4.2961684383,0.0035,0.001,0.0036400549,4.13,1.17,4.2925283925,4.5535,1.171,4.7016596272,0.0035,0.001,0.0036400549,4.55,1.17,4.6980208599
2021-03-31 09:00:00,4.215,1.2005,4.382627665,0.005,0.0005,0.0050249378,4.21,1.2,4.3776820351,4.605,1.2005,4.7589100906,0.005,0.0005,0.0050249378,4.6,1.2,4.7539457296
2021-03-31 09:30:00,4.2825,1.1585,4.436431956,0.0125,-0.0015,0.0125896783,4.27,1.16,4.4247598805,4.6325,1.1485,4.7727464316,0.0125,-0.0015,0.0125896783,4.62,1.15,4.7609767905
2021-03-31 10:00:00,4.366,1.229,4.5356804341,0.016,-0.001,0.0160312195,4.35,1.23,4.5205530634999995,4.656,1.219,4.8129301886,0.016,-0.001,0.0160312195,4.64,1.22,4.797707786
2021-03-31 10:30:00,4.3245000000000005,1.059,4.452278209,0.0245,-0.001,0.0245203997,4.3,1.06,4.4287244213,4.5845,1.279,4.7595673385,0.0245,-0.001,0.0245203997,4.5600000000000005,1.28,4.736243237
2021-03-31 11:00:00,4.1185,1.0985,4.2624810264,0.018500000000000003,-0.0015,0.0185607112,4.1,1.1,4.2449970554,4.2985,1.0885,4.434177996,0.018500000000000003,-0.0015,0.0185607112,4.28,1.09,4.4166163519
2021-03-31 11:30:00,4.343,0.8615,4.4276213987,0.023,-0.0085,0.0245203997,4.32,0.87,4.4067334841,4.573,1.4915,4.8100832893,0.023,-0.0085,0.0245203997,4.55,1.5,4.7908767465
2021-03-31 12:00:00,4.4005,0.47950000000000004,4.4265472436,0.030500000000000003,-0.0105,0.0322567822,4.37,0.49,4.3973855869000005,4.7205,2.0195,5.1343451871,0.030500000000000003,-0.0105,0.0322567822,4.69,2.03,5.1104794296
2021-03-31 12:30:00,4.2605,0.4015,4.2793764149,0.030500000000000003,-0.0085,0.0316622804,4.23,0.41000000000000003,4.2498235257,4.5905000000000005,1.9115000000000002,4.9725770482,0.030500000000000003,-0.0085,0.0316622804,4.5600000000000005,1.92,4.9477267507
2021-03-31 13:00:00,4.147,0.35950000000000004,4.1625532129,0.047,-0.0205,0.051276212800000005,4.1,0.38,4.1175721002,4.377,1.8995000000000002,4.7713969914,0.047,-0.0205,0.051276212800000005,4.33,1.92,4.7365916016
2021-03-31 13:30:00,4.081,0.361,4.0969356841,0.041,-0.019,0.045188494100000004,4.04,0.38,4.0578319334,4.311,1.901,4.7115307491,0.041,-0.019,0.045188494100000004,4.27,1.92,4.6818052074
2021-03-31 14:00:00,4.192,0.40850000000000003,4.2118566273999996,0.052000000000000005,-0.021500000000000002,0.056269441100000005,4.14,0.43,4.1622710147,4.362,1.9385,4.773345394,0.052000000000000005,-0.021500000000000002,0.056269441100000005,4.31,1.96,4.734733361
2021-03-31 14:30:00,4.027,0.754,4.0969799853,0.047,-0.026000000000000002,0.053712196000000004,3.98,0.78,4.0557120213,4.047,1.374,4.2738840649,0.047,-0.026000000000000002,0.053712196000000004,4.0,1.4,4.2379240201
2021-03-31 15:00:00,3.9105,1.0455,4.0478488732,0.0505,-0.0245,0.056129315000000006,3.86,1.07,4.0055586377,3.8405,1.0155,3.9724904657,0.0505,-0.0245,0.056129315000000006,3.79,1.04,3.9301017799
2021-03-31 15:30:00,3.896,0.7185,3.9616989096,0.036000000000000004,-0.0115,0.037792195,3.86,0.73,3.9284220751000003,3.926,1.2485,4.1197364297,0.036000000000000004,-0.0115,0.037792195,3.89,1.26,4.0889729762
2021-03-31 16:00:00,3.981,0.9885,4.1018889856,0.021,-0.0015,0.0210535033,3.96,0.99,4.0818745694,3.951,0.9885,4.0727795484,0.021,-0.0015,0.0210535033,3.93,0.99,4.0527768258
2021-03-31 16:30:00,3.7165,0.8485,3.8121286049,0.026500000000000003,-0.0015,0.0265424189,3.69,0.85,3.7866343895,3.7965,0.8085,3.8816342563,0.026500000000000003,-0.0015,0.0265424189,3.77,0.81,3.8560342322
2021-03-31 17:00:00,3.8890000000000002,0.7345,3.9577533084,0.269,-0.025500000000000002,0.27020594000000003,3.62,0.76,3.6989187609,3.959,0.7045,4.021194008,0.269,-0.025500000000000002,0.27020594000000003,3.69,0.73,3.761515652
2021-03-31 17:30:00,3.9125,0.5795,3.9551834976,4.6125,-0.47050000000000003,4.6364346755,-0.7000000000000001,1.05,1.2619429464,3.9225000000000003,0.6495000000000001,3.9759095186,4.6125,-0.47050000000000003,4.6364346755,-0.6900000000000001,1.12,1.3154847015
2021-03-31 18:00:00,3.1985,1.002,3.3517765812,3.8985000000000003,-0.048,3.8987954871,-0.7000000000000001,1.05,1.2619429464,3.2085,1.072,3.3828473584,3.8985000000000003,-0.048,3.8987954871,-0.6900000000000001,1.12,1.3154847015
2021-03-31 18:30:00,3.8945,0.5670000000000001,3.9355583149,3.8545,-0.10300000000000001,3.8558759381,0.04,0.67,0.6711929678,3.9945,0.617,4.0418707612,3.8545,-0.10300000000000001,3.8558759381,0.14,0.72,0.7334848328
2021-03-31 19:00:00,4.0845,0.5635,4.1231871774,3.9745,-0.10650000000000001,3.9759266216,0.11,0.67,0.6789698079,4.2945,0.6135,4.3381001026,3.9745,-0.10650000000000001,3.9759266216,0.32,0.72,0.7879086241000001
2021-03-31 19:30:00,3.1875,0.7715000000000001,3.2795378485,3.2075,0.1015,3.2091055607,-0.02,0.67,0.670298441,3.4175,0.8515,3.5219821834,3.2075,0.1015,3.2091055607,0.21,0.75,0.7788452991
2021-03-31 20:00:00,5.2345,0.061500000000000006,5.2348612684999996,4.5645,-0.3985,4.5818623397,0.67,0.46,0.8127115109,5.5045,0.1015,5.505435723,4.5645,-0.3985,4.5818623397,0.9400000000000001,0.5,1.0647065323
2021-03-31 20:30:00,-0.1385,0.5495,0.5666855389000001,0.5015000000000001,0.0095,0.501589972,-0.64,0.54,0.8373768566,0.1615,1.4395,1.4485311526,0.5015000000000001,0.0095,0.501589972,-0.34,1.43,1.4698639393000001
2021-03-31 21:00:00,3.1,-0.2275,3.1083365728,0.0,0.0025,0.0025,3.1,-0.23,3.1085205484,3.73,1.2825,3.9443258296,0.0,0.0025,0.0025,3.73,1.28,3.9435136617
2021-03-31 21:30:00,3.5,-0.2275,3.5073859568,0.0,0.0025,0.0025,3.5,-0.23,3.5075490018,4.15,1.2625,4.3377881749,0.0,0.0025,0.0025,4.15,1.26,4.3370612170000005
2021-03-31 22:00:00,3.5300000000000002,0.292,3.5420564648,0.0,0.002,0.002,3.5300000000000002,0.29,3.5418921496999998,4.02,0.742,4.0879045977,0.0,0.002,0.002,4.02,0.74,4.0875420487
2021-03-31 22:30:00,3.29,-0.2175,3.2971815616,0.0,0.0025,0.0025,3.29,-0.22,3.2973474188,3.89,1.2825,4.0959621885,0.0,0.0025,0.0025,3.89,1.28,4.0951800937
2021-03-31 23:00:00,3.21,0.222,3.2176674782,0.0,0.002,0.002,3.21,0.22,3.2175301086,3.67,0.862,3.7698732074,0.0,0.002,0.002,3.67,0.86,3.7694164005
2021-03-31 23:30:00,3.14,0.482,3.1767788718,0.0,0.002,0.002,3.14,0.48,3.1764760349,3.49,0.562,3.5349602544,0.0,0.002,0.002,3.49,0.56,3.5346428391
2021-04-01 00:00:00,2.94,-0.188,2.9460047522,0.0,0.002,0.002,2.94,-0.19,2.9461330588,3.42,1.112,3.5962402589,0.0,0.002,0.002,3.42,1.11,3.5956223383
